ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 00:00,2,0.000,ALERT,214.19,304.78,59.959,1459742403,"201051344000645","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,355835.3,355835.3,24706,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742405,343772.00
04/04/2016 00:00,2,0.000,ALERT,212.83,302.37,60.023,1459742403,"274151322000085","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,624289.9,624289.9,18320,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742407,343773.00
04/04/2016 00:00,2,0.000,ALERT,214.41,304.48,59.996,1459742403,"201051344000633","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,346808.2,346808.2,25159,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742409,343774.00
04/04/2016 00:00,2,0.000,ALERT,213.74,304.78,60.028,1459742403,"201051344000469","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,348011.6,348011.6,25113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742411,343775.00
04/04/2016 00:00,2,0.000,ALERT,213.06,303.28,59.991,1459742403,"201051344000646","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,352535.9,352535.9,29668,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742413,343776.00
04/04/2016 00:00,2,0.000,ALERT,212.61,302.37,59.996,1459742403,"274151322000052","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,632840.2,632840.2,18540,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742415,343777.00
04/04/2016 00:00,2,0.000,ALERT,213.29,303.28,59.991,1459742403,"201051344000585","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,358137.2,358137.2,29678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742416,343778.00
04/04/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1459742403,"201051344001230","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,356441.5,356441.5,29465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742418,343779.00
04/04/2016 00:00,2,0.000,ALERT,213.51,303.88,59.991,1459742403,"201051344000582","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,350061.4,350061.4,29644,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742420,343780.00
04/04/2016 00:00,2,0.000,ALERT,212.61,303.28,59.986,1459742403,"201051344000955","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,361238.4,361238.4,29580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742422,343781.00
04/04/2016 00:00,2,0.000,ALERT,213.06,302.07,60.023,1459742403,"274151322000094","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,508195.7,508195.7,19325,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742424,343782.00
04/04/2016 00:00,2,0.000,ALERT,213.74,305.38,59.981,1459742403,"201051344000579","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,361474.8,361474.8,5186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742425,343783.00
04/04/2016 00:00,2,0.000,ALERT,212.83,303.28,60.018,1459742403,"201051344000890","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,358532.3,358532.3,29607,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742427,343784.00
04/04/2016 00:00,2,0.000,ALERT,213.29,303.28,59.991,1459742403,"201051344000438","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,360701.5,360701.5,29604,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742429,343785.00
04/04/2016 00:00,2,0.000,ALERT,213.51,302.68,60.018,1459742403,"201051344000417","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,354080.5,354080.5,29756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742431,343786.00
04/04/2016 00:00,2,0.000,ALERT,213.06,302.98,60.007,1459742403,"274151322000083","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,627229.1,627229.1,18589,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742433,343787.00
04/04/2016 00:00,2,0.000,ALERT,213.51,302.37,59.986,1459742403,"274151322000076","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,667420.3,667420.3,18598,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742435,343788.00
04/04/2016 00:00,2,0.000,ALERT,213.74,305.38,59.981,1459742403,"201051344000868","219011344069620",0.00,-4.00,0,302.98,307.18,0.0,0.0,0.000,347247.4,347247.4,24846,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742436,343789.00
04/04/2016 00:00,2,0.000,ALERT,213.06,303.28,59.981,1459742403,"274151322000095","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,660632.5,660632.5,18493,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742438,343790.00
04/04/2016 00:00,2,0.000,ALERT,213.51,304.78,59.986,1459742403,"201051344000988","219011344069620",0.00,-4.00,0,299.97,305.98,0.0,0.0,0.000,344695.2,344695.2,25136,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742440,343791.00
04/04/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1459742403,"201051344001025","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,358206.4,358206.4,29657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742442,343792.00
04/04/2016 00:00,2,0.000,ALERT,213.51,304.78,59.986,1459742403,"201051344000458","219011344069620",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,355029.2,355029.2,25061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742444,343793.00
04/04/2016 00:00,2,0.000,ALERT,214.19,304.48,59.986,1459742403,"201051344000853","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,353482.0,353482.0,24655,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742445,343794.00
04/04/2016 00:00,2,0.000,ALERT,213.51,302.98,59.975,1459742403,"201051344000685","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,360301.0,360301.0,29476,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742447,343795.00
04/04/2016 00:00,2,0.000,ALERT,213.29,302.68,59.986,1459742403,"201051344000917","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,357515.3,357515.3,29482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742449,343796.00
04/04/2016 00:00,2,0.000,ALERT,213.51,303.58,59.975,1459742403,"201051344001145","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,362538.4,362538.4,29339,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742451,343797.00
04/04/2016 00:00,2,0.000,ALERT,213.29,302.37,60.002,1459742403,"201051344000651","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,354525.6,354525.6,29707,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742452,343798.00
04/04/2016 00:00,2,0.000,ALERT,212.61,302.07,60.007,1459742403,"274151322000088","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,607824.5,607824.5,18283,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742454,343799.00
04/04/2016 00:00,2,0.000,ALERT,213.74,301.47,59.965,1459742403,"274151322000068","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,508290.7,508290.7,19516,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742456,343800.00
04/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.965,1459742403,"201051344001135","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,350886.8,350886.8,29668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742458,343801.00
04/04/2016 00:00,2,0.000,ALERT,213.51,305.38,59.970,1459742403,"201051344000594","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,358085.8,358085.8,25088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742460,343802.00
04/04/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1459742403,"201051344001203","219011344069620",0.00,-5.00,0,301.47,306.88,0.0,0.0,0.000,357454.7,357454.7,29660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742461,343803.00
04/04/2016 00:00,2,0.000,ALERT,212.83,302.37,59.959,1459742403,"274151322000054","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,621415.5,621415.5,18309,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742463,343804.00
04/04/2016 00:00,2,0.000,ALERT,213.96,304.48,59.970,1459742403,"201051344000867","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,346572.2,346572.2,25092,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742465,343805.00
04/04/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1459742403,"201051344001093","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,356408.0,356408.0,29537,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742467,343806.00
04/04/2016 00:00,2,0.000,ALERT,213.51,304.78,59.970,1459742403,"201051344000900","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,361810.5,361810.5,24492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742469,343807.00
04/04/2016 00:00,2,0.000,ALERT,213.96,304.18,59.986,1459742403,"201051344000648","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,354355.8,354355.8,24791,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742471,343808.00
04/04/2016 00:00,2,0.000,ALERT,213.74,305.08,59.928,1459742403,"201051344000569","219011344069620",0.00,-4.00,0,302.98,307.18,0.0,0.0,0.000,363137.0,363137.0,24426,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742473,343809.00
04/04/2016 00:00,2,0.000,ALERT,213.51,304.78,59.965,1459742403,"201051344000983","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,354761.9,354761.9,24896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742474,343810.00
04/04/2016 00:00,2,0.000,ALERT,213.96,304.78,59.959,1459742403,"201051344001158","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,349940.7,349940.7,25146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459742476,343811.00
04/04/2016 00:00,2,0.000,ALERT,213.96,305.08,59.944,1459742403,"201051344000576","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,356295.8,356295.8,24564,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742478,343812.00
04/04/2016 00:00,2,0.000,ALERT,213.06,301.17,59.928,1459742403,"274151322000087","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,595736.1,595736.1,18378,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459742480,343813.00
04/04/2016 00:15,2,0.000,ALERT,214.19,304.48,59.970,1459743303,"201051344000645","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,355835.3,355835.3,24708,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743305,343814.00
04/04/2016 00:15,2,0.000,ALERT,212.83,302.37,60.002,1459743303,"274151322000085","219011344069620",0.00,-4.00,0,301.17,304.18,0.0,0.0,0.000,624289.9,624289.9,18322,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743307,343815.00
04/04/2016 00:15,2,0.000,ALERT,214.19,303.88,59.975,1459743303,"201051344000633","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,346808.2,346808.2,25161,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743309,343816.00
04/04/2016 00:15,2,0.000,ALERT,213.74,304.48,59.959,1459743303,"201051344000469","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,348011.6,348011.6,25115,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743311,343817.00
04/04/2016 00:15,2,0.000,ALERT,212.83,302.37,60.002,1459743303,"201051344000646","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,352535.9,352535.9,29670,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743312,343818.00
04/04/2016 00:15,2,0.000,ALERT,212.61,302.98,60.002,1459743303,"274151322000052","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,632840.2,632840.2,18542,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743314,343819.00
04/04/2016 00:15,2,0.000,ALERT,213.29,302.68,60.007,1459743303,"201051344000585","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,358137.2,358137.2,29680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743316,343820.00
04/04/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1459743303,"201051344001230","219011344069620",0.00,-4.00,0,301.77,305.08,0.0,0.0,0.000,356441.5,356441.5,29467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743318,343821.00
04/04/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1459743303,"201051344000582","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,350061.4,350061.4,29646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743319,343822.00
04/04/2016 00:15,2,0.000,ALERT,212.61,302.07,59.996,1459743303,"201051344000955","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,361238.4,361238.4,29582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743321,343823.00
04/04/2016 00:15,2,0.000,ALERT,212.83,301.77,59.991,1459743303,"274151322000094","219011344069620",0.00,-5.50,0,300.57,303.28,0.0,0.0,0.000,508195.7,508195.7,19327,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743323,343824.00
04/04/2016 00:15,2,0.000,ALERT,213.74,304.78,59.981,1459743303,"201051344000579","219011344069620",0.00,-4.00,0,303.58,307.18,0.0,0.0,0.000,361474.8,361474.8,5188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743325,343825.00
04/04/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1459743303,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,358532.3,358532.3,29609,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743327,343826.00
04/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.986,1459743303,"201051344000438","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,360701.5,360701.5,29606,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743328,343827.00
04/04/2016 00:15,2,0.000,ALERT,213.29,301.77,60.012,1459743303,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,354080.5,354080.5,29758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743330,343828.00
04/04/2016 00:15,2,0.000,ALERT,213.29,302.68,60.018,1459743303,"274151322000083","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,627229.1,627229.1,18591,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743332,343829.00
04/04/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1459743303,"274151322000076","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,667420.3,667420.3,18600,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743334,343830.00
04/04/2016 00:15,2,0.000,ALERT,213.74,305.38,60.002,1459743303,"201051344000868","219011344069620",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,347247.4,347247.4,24848,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743336,343831.00
04/04/2016 00:15,2,0.000,ALERT,213.29,303.88,59.986,1459743303,"274151322000095","219011344069620",0.00,-5.50,0,302.37,304.78,0.0,0.0,0.000,660632.5,660632.5,18495,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743337,343832.00
04/04/2016 00:15,2,0.000,ALERT,213.74,304.78,59.986,1459743303,"201051344000988","219011344069620",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,344695.2,344695.2,25138,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743339,343833.00
04/04/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1459743303,"201051344001025","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,358206.4,358206.4,29659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743341,343834.00
04/04/2016 00:15,2,0.000,ALERT,213.74,305.08,59.959,1459743303,"201051344000458","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,355029.2,355029.2,25063,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743343,343835.00
04/04/2016 00:15,2,0.000,ALERT,214.41,304.78,59.954,1459743303,"201051344000853","219011344069620",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,353482.0,353482.0,24657,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743345,343836.00
04/04/2016 00:15,2,0.000,ALERT,213.51,302.37,59.991,1459743303,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,360301.0,360301.0,29478,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743346,343837.00
04/04/2016 00:15,2,0.000,ALERT,213.29,302.07,59.996,1459743303,"201051344000917","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,357515.3,357515.3,29484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743348,343838.00
04/04/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1459743303,"201051344001145","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,362538.4,362538.4,29341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743350,343839.00
04/04/2016 00:15,2,0.000,ALERT,213.29,301.77,60.002,1459743303,"201051344000651","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,354525.6,354525.6,29709,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743352,343840.00
04/04/2016 00:15,2,0.000,ALERT,212.61,302.07,59.991,1459743303,"274151322000088","219011344069620",0.00,-3.50,0,300.57,303.58,0.0,0.0,0.000,607824.5,607824.5,18285,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743354,343841.00
04/04/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1459743303,"274151322000068","219011344069620",0.00,-3.00,0,300.57,303.28,0.0,0.0,0.000,508290.7,508290.7,19518,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743356,343842.00
04/04/2016 00:15,2,0.000,ALERT,212.61,302.07,60.007,1459743303,"201051344001135","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,350886.8,350886.8,29670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743358,343843.00
04/04/2016 00:15,2,0.000,ALERT,213.29,305.38,60.007,1459743303,"201051344000594","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,358085.8,358085.8,25090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743360,343844.00
04/04/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1459743303,"201051344001203","219011344069620",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,357454.7,357454.7,29662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743361,343845.00
04/04/2016 00:15,2,0.000,ALERT,212.83,302.98,59.986,1459743303,"274151322000054","219011344069620",0.00,-3.50,0,301.17,304.18,0.0,0.0,0.000,621415.5,621415.5,18311,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743363,343846.00
04/04/2016 00:15,2,0.000,ALERT,213.96,304.18,59.991,1459743303,"201051344000867","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,346572.2,346572.2,25094,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743365,343847.00
04/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1459743303,"201051344001093","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,356408.0,356408.0,29539,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743367,343848.00
04/04/2016 00:15,2,0.000,ALERT,213.74,305.08,59.986,1459743303,"201051344000900","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,361810.5,361810.5,24494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743369,343849.00
04/04/2016 00:15,2,0.000,ALERT,213.96,304.18,59.981,1459743303,"201051344000648","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,354355.8,354355.8,24793,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743370,343850.00
04/04/2016 00:15,2,0.000,ALERT,213.96,305.68,60.012,1459743303,"201051344000569","219011344069620",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,363137.0,363137.0,24428,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743372,343851.00
04/04/2016 00:15,2,0.000,ALERT,213.96,305.38,60.023,1459743303,"201051344000983","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,354761.9,354761.9,24898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743374,343852.00
04/04/2016 00:15,2,0.000,ALERT,213.96,304.78,59.996,1459743303,"201051344001158","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,349940.7,349940.7,25148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459743376,343853.00
04/04/2016 00:15,2,0.000,ALERT,214.41,305.68,59.991,1459743303,"201051344000576","219011344069620",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,356295.8,356295.8,24566,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743378,343854.00
04/04/2016 00:15,2,0.000,ALERT,213.06,301.77,59.996,1459743303,"274151322000087","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,595736.1,595736.1,18380,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459743379,343855.00
04/04/2016 00:30,2,0.000,ALERT,214.19,305.08,59.981,1459744203,"201051344000645","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,355835.3,355835.3,24710,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744205,343856.00
04/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1459744203,"274151322000085","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,624289.9,624289.9,18324,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744207,343857.00
04/04/2016 00:30,2,0.000,ALERT,214.41,304.78,59.975,1459744203,"201051344000633","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,346808.2,346808.2,25163,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744209,343858.00
04/04/2016 00:30,2,0.000,ALERT,213.96,304.78,60.007,1459744203,"201051344000469","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,348011.6,348011.6,25117,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744211,343859.00
04/04/2016 00:30,2,0.000,ALERT,213.06,302.98,59.981,1459744203,"201051344000646","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,352535.9,352535.9,29672,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744212,343860.00
04/04/2016 00:30,2,0.000,ALERT,212.61,301.77,59.965,1459744203,"274151322000052","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,632840.2,632840.2,18544,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744214,343861.00
04/04/2016 00:30,2,0.000,ALERT,213.29,302.98,60.023,1459744203,"201051344000585","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,358137.2,358137.2,29682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744216,343862.00
04/04/2016 00:30,2,0.000,ALERT,213.06,302.98,59.981,1459744203,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,356441.5,356441.5,29469,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744218,343863.00
04/04/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1459744203,"201051344000582","219011344069620",0.00,-6.00,0,301.47,304.78,0.0,0.0,0.000,350061.4,350061.4,29648,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744220,343864.00
04/04/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1459744203,"201051344000955","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,361238.4,361238.4,29584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744221,343865.00
04/04/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1459744203,"274151322000094","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,508195.7,508195.7,19329,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744223,343866.00
04/04/2016 00:30,2,0.000,ALERT,213.96,305.38,59.981,1459744203,"201051344000579","219011344069620",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,361474.8,361474.8,5190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744225,343867.00
04/04/2016 00:30,2,0.000,ALERT,213.06,303.28,59.965,1459744203,"201051344000890","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,358532.3,358532.3,29611,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744227,343868.00
04/04/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1459744203,"201051344000438","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,360701.5,360701.5,29608,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744229,343869.00
04/04/2016 00:30,2,0.000,ALERT,213.29,302.37,59.970,1459744203,"201051344000417","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,354080.5,354080.5,29760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744231,343870.00
04/04/2016 00:30,2,0.000,ALERT,213.29,302.68,59.981,1459744203,"274151322000083","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,627229.1,627229.1,18593,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744232,343871.00
04/04/2016 00:30,2,0.000,ALERT,213.51,302.07,59.965,1459744203,"274151322000076","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,667420.3,667420.3,18602,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744234,343872.00
04/04/2016 00:30,2,0.000,ALERT,213.96,305.68,59.981,1459744203,"201051344000868","219011344069620",0.00,-5.50,0,303.58,307.18,0.0,0.0,0.000,347247.4,347247.4,24850,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744236,343873.00
04/04/2016 00:30,2,0.000,ALERT,213.06,303.28,60.012,1459744203,"274151322000095","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,660632.5,660632.5,18497,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744238,343874.00
04/04/2016 00:30,2,0.000,ALERT,213.74,304.78,59.981,1459744203,"201051344000988","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,344695.2,344695.2,25140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744240,343875.00
04/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.981,1459744203,"201051344001025","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,358206.4,358206.4,29661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744242,343876.00
04/04/2016 00:30,2,0.000,ALERT,213.74,305.08,60.007,1459744203,"201051344000458","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,355029.2,355029.2,25065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744243,343877.00
04/04/2016 00:30,2,0.000,ALERT,214.41,304.78,59.975,1459744203,"201051344000853","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,353482.0,353482.0,24659,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744245,343878.00
04/04/2016 00:30,2,0.000,ALERT,213.74,302.68,59.981,1459744203,"201051344000685","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,360301.0,360301.0,29480,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744247,343879.00
04/04/2016 00:30,2,0.000,ALERT,213.51,302.37,59.938,1459744203,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,357515.3,357515.3,29486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744249,343880.00
04/04/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1459744203,"201051344001145","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,362538.4,362538.4,29343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744251,343881.00
04/04/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1459744203,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,354525.6,354525.6,29711,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744253,343882.00
04/04/2016 00:30,2,0.000,ALERT,212.38,301.47,59.975,1459744203,"274151322000088","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,607824.5,607824.5,18287,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744254,343883.00
04/04/2016 00:30,2,0.000,ALERT,213.51,301.47,59.970,1459744203,"274151322000068","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,508290.7,508290.7,19520,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744256,343884.00
04/04/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1459744203,"201051344001135","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,350886.8,350886.8,29672,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744258,343885.00
04/04/2016 00:30,2,0.000,ALERT,213.51,305.68,59.938,1459744203,"201051344000594","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,358085.8,358085.8,25092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744260,343886.00
04/04/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1459744203,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,357454.7,357454.7,29664,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744262,343887.00
04/04/2016 00:30,2,0.000,ALERT,212.83,302.37,59.922,1459744203,"274151322000054","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,621415.5,621415.5,18313,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744263,343888.00
04/04/2016 00:30,2,0.000,ALERT,214.19,304.48,59.965,1459744203,"201051344000867","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,346572.2,346572.2,25096,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744265,343889.00
04/04/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1459744203,"201051344001093","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,356408.0,356408.0,29541,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744267,343890.00
04/04/2016 00:30,2,0.000,ALERT,213.74,305.08,59.965,1459744203,"201051344000900","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,361810.5,361810.5,24496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744269,343891.00
04/04/2016 00:30,2,0.000,ALERT,213.96,304.18,59.959,1459744203,"201051344000648","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,354355.8,354355.8,24795,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744271,343892.00
04/04/2016 00:30,2,0.000,ALERT,213.96,305.68,59.938,1459744203,"201051344000569","219011344069620",0.00,-5.00,0,303.58,307.18,0.0,0.0,0.000,363137.0,363137.0,24430,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744273,343893.00
04/04/2016 00:30,2,0.000,ALERT,213.74,305.08,59.959,1459744203,"201051344000983","219011344069620",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,354761.9,354761.9,24900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744275,343894.00
04/04/2016 00:30,2,0.000,ALERT,214.19,305.08,59.938,1459744203,"201051344001158","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,349940.7,349940.7,25150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744276,343895.00
04/04/2016 00:30,2,0.000,ALERT,214.41,305.38,59.938,1459744203,"201051344000576","219011344069620",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,356295.8,356295.8,24568,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459744278,343896.00
04/04/2016 00:30,2,0.000,ALERT,213.06,300.87,59.959,1459744203,"274151322000087","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,595736.1,595736.1,18382,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459744280,343897.00
04/04/2016 00:45,2,0.000,ALERT,214.41,305.38,60.002,1459745103,"201051344000645","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,355835.3,355835.3,24712,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745105,343898.00
04/04/2016 00:45,2,0.000,ALERT,213.29,303.28,59.996,1459745103,"274151322000085","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,624289.9,624289.9,18326,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745107,343899.00
04/04/2016 00:45,2,0.000,ALERT,214.64,305.08,59.965,1459745103,"201051344000633","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,346808.2,346808.2,25165,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745109,343900.00
04/04/2016 00:45,2,0.000,ALERT,214.19,305.68,60.002,1459745103,"201051344000469","219011344069620",0.00,-6.00,0,301.47,306.58,0.0,0.0,0.000,348011.6,348011.6,25119,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745111,343901.00
04/04/2016 00:45,2,0.000,ALERT,213.06,302.98,60.002,1459745103,"201051344000646","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,352535.9,352535.9,29674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745112,343902.00
04/04/2016 00:45,2,0.000,ALERT,212.83,304.18,59.996,1459745103,"274151322000052","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,632840.2,632840.2,18546,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745114,343903.00
04/04/2016 00:45,2,0.000,ALERT,213.29,303.28,60.007,1459745103,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,358137.2,358137.2,29684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745116,343904.00
04/04/2016 00:45,2,0.000,ALERT,213.29,303.28,60.007,1459745103,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,356441.5,356441.5,29471,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745118,343905.00
04/04/2016 00:45,2,0.000,ALERT,213.74,303.88,60.002,1459745103,"201051344000582","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,350061.4,350061.4,29650,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745120,343906.00
04/04/2016 00:45,2,0.000,ALERT,212.83,303.28,60.012,1459745103,"201051344000955","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,361238.4,361238.4,29586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745121,343907.00
04/04/2016 00:45,2,0.000,ALERT,213.06,302.37,59.996,1459745103,"274151322000094","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,508195.7,508195.7,19331,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745123,343908.00
04/04/2016 00:45,2,0.000,ALERT,213.96,306.28,60.018,1459745103,"201051344000579","219011344069620",0.00,-5.00,0,302.68,307.48,0.0,0.0,0.000,361474.8,361474.8,5192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745125,343909.00
04/04/2016 00:45,2,0.000,ALERT,213.06,303.28,60.018,1459745103,"201051344000890","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,358532.3,358532.3,29613,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745127,343910.00
04/04/2016 00:45,2,0.000,ALERT,213.29,302.98,60.002,1459745103,"201051344000438","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,360701.5,360701.5,29610,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745128,343911.00
04/04/2016 00:45,2,0.000,ALERT,213.29,302.68,60.028,1459745103,"201051344000417","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,354080.5,354080.5,29762,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745130,343912.00
04/04/2016 00:45,2,0.000,ALERT,213.06,303.88,60.023,1459745103,"274151322000083","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,627229.1,627229.1,18595,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745132,343913.00
04/04/2016 00:45,2,0.000,ALERT,213.96,303.28,60.007,1459745103,"274151322000076","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,667420.3,667420.3,18604,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745134,343914.00
04/04/2016 00:45,2,0.000,ALERT,213.74,306.28,60.002,1459745103,"201051344000868","219011344069620",0.00,-5.00,0,302.98,307.48,0.0,0.0,0.000,347247.4,347247.4,24852,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745136,343915.00
04/04/2016 00:45,2,0.000,ALERT,213.06,304.18,59.991,1459745103,"274151322000095","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,660632.5,660632.5,18499,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745138,343916.00
