ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 00:45,2,0.000,ALERT,213.74,305.38,59.954,1459745103,"201051344000988","219011344069620",0.00,-5.00,0,299.67,306.58,0.0,0.0,0.000,344695.2,344695.2,25142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745140,343917.00
04/04/2016 00:45,2,0.000,ALERT,213.06,302.37,60.002,1459745103,"201051344001025","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,358206.4,358206.4,29663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745142,343918.00
04/04/2016 00:45,2,0.000,ALERT,213.74,305.68,60.002,1459745103,"201051344000458","219011344069620",0.00,-3.00,0,302.37,307.48,0.0,0.0,0.000,355029.2,355029.2,25067,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745144,343919.00
04/04/2016 00:45,2,0.000,ALERT,214.41,305.38,60.002,1459745103,"201051344000853","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,353482.0,353482.0,24661,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745145,343920.00
04/04/2016 00:45,2,0.000,ALERT,213.51,302.98,59.991,1459745103,"201051344000685","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,360301.0,360301.0,29482,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745147,343921.00
04/04/2016 00:45,2,0.000,ALERT,213.29,302.68,60.007,1459745103,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,357515.3,357515.3,29488,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745149,343922.00
04/04/2016 00:45,2,0.000,ALERT,213.51,303.28,60.002,1459745103,"201051344001145","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,362538.4,362538.4,29345,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745151,343923.00
04/04/2016 00:45,2,0.000,ALERT,213.29,302.07,59.996,1459745103,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,354525.6,354525.6,29713,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745153,343924.00
04/04/2016 00:45,2,0.000,ALERT,212.61,302.98,60.012,1459745103,"274151322000088","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,607824.5,607824.5,18289,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745154,343925.00
04/04/2016 00:45,2,0.000,ALERT,213.96,302.68,59.991,1459745103,"274151322000068","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,508290.7,508290.7,19522,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745156,343926.00
04/04/2016 00:45,2,0.000,ALERT,212.83,302.68,59.944,1459745103,"201051344001135","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,350886.8,350886.8,29674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745158,343927.00
04/04/2016 00:45,2,0.000,ALERT,213.51,305.98,59.991,1459745103,"201051344000594","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,358085.8,358085.8,25094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745160,343928.00
04/04/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1459745103,"201051344001203","219011344069620",0.00,-5.50,0,299.97,305.98,0.0,0.0,0.000,357454.7,357454.7,29666,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745161,343929.00
04/04/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1459745103,"274151322000054","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,621415.5,621415.5,18315,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745163,343930.00
04/04/2016 00:45,2,0.000,ALERT,214.19,305.08,59.949,1459745103,"201051344000867","219011344069620",0.00,-4.00,0,301.47,307.18,0.0,0.0,0.000,346572.2,346572.2,25098,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459745165,343931.00
04/04/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1459745103,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,356408.0,356408.0,29543,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745167,343932.00
04/04/2016 00:45,2,0.000,ALERT,213.74,305.08,59.986,1459745103,"201051344000900","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,361810.5,361810.5,24498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745169,343933.00
04/04/2016 00:45,2,0.000,ALERT,214.19,304.78,59.996,1459745103,"201051344000648","219011344069620",0.00,-6.00,0,301.47,306.58,0.0,0.0,0.000,354355.8,354355.8,24797,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745171,343934.00
04/04/2016 00:45,2,0.000,ALERT,213.96,305.98,60.002,1459745103,"201051344000569","219011344069620",0.00,-5.00,0,302.68,307.78,0.0,0.0,0.000,363137.0,363137.0,24432,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745173,343935.00
04/04/2016 00:45,2,0.000,ALERT,213.96,305.68,59.954,1459745103,"201051344000983","219011344069620",0.00,-5.00,0,302.37,307.18,0.0,0.0,0.000,354761.9,354761.9,24902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745174,343936.00
04/04/2016 00:45,2,0.000,ALERT,214.19,305.68,59.996,1459745103,"201051344001158","219011344069620",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,349940.7,349940.7,25152,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745176,343937.00
04/04/2016 00:45,2,0.000,ALERT,214.41,305.98,59.991,1459745103,"201051344000576","219011344069620",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,356295.8,356295.8,24570,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745178,343938.00
04/04/2016 00:45,2,0.000,ALERT,213.06,302.68,60.012,1459745103,"274151322000087","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,595736.1,595736.1,18384,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459745180,343939.00
04/04/2016 01:00,2,0.000,ALERT,213.51,303.58,59.965,1459746003,"201051344000645","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,355835.3,355835.3,24714,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746006,343940.00
04/04/2016 01:00,2,0.000,ALERT,212.61,302.07,59.959,1459746003,"274151322000085","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,624289.9,624289.9,18328,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746008,343941.00
04/04/2016 01:00,2,0.000,ALERT,213.74,303.58,59.965,1459746003,"201051344000633","219011344069620",0.00,-5.50,0,300.57,306.58,0.0,0.0,0.000,346808.2,346808.2,25167,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746009,343942.00
04/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.954,1459746003,"201051344000469","219011344069620",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,348011.6,348011.6,25121,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746011,343943.00
04/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1459746003,"201051344000646","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,352535.9,352535.9,29676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746013,343944.00
04/04/2016 01:00,2,0.000,ALERT,212.38,302.68,59.949,1459746003,"274151322000052","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,632840.2,632840.2,18548,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746015,343945.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.98,59.991,1459746003,"201051344000585","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,358137.2,358137.2,29686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746017,343946.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.98,59.954,1459746003,"201051344001230","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,356441.5,356441.5,29473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746018,343947.00
04/04/2016 01:00,2,0.000,ALERT,213.51,303.58,59.965,1459746003,"201051344000582","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,350061.4,350061.4,29652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746020,343948.00
04/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.959,1459746003,"201051344000955","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,361238.4,361238.4,29588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746022,343949.00
04/04/2016 01:00,2,0.000,ALERT,212.83,301.47,59.949,1459746003,"274151322000094","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,508195.7,508195.7,19333,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746024,343950.00
04/04/2016 01:00,2,0.000,ALERT,213.29,304.78,59.954,1459746003,"201051344000579","219011344069620",0.00,-5.00,0,302.68,307.78,0.0,0.0,0.000,361474.8,361474.8,5194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746025,343951.00
04/04/2016 01:00,2,0.000,ALERT,213.06,302.98,59.954,1459746003,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,358532.3,358532.3,29615,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746027,343952.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.68,59.938,1459746003,"201051344000438","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,360701.5,360701.5,29612,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746029,343953.00
04/04/2016 01:00,2,0.000,ALERT,213.51,302.37,60.007,1459746003,"201051344000417","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,354080.5,354080.5,29764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746031,343954.00
04/04/2016 01:00,2,0.000,ALERT,212.38,301.47,59.944,1459746003,"274151322000083","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,627229.1,627229.1,18597,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746033,343955.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1459746003,"274151322000076","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,667420.3,667420.3,18606,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746034,343956.00
04/04/2016 01:00,2,0.000,ALERT,213.29,304.48,59.959,1459746003,"201051344000868","219011344069620",0.00,-5.00,0,302.68,307.78,0.0,0.0,0.000,347247.4,347247.4,24854,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746036,343957.00
04/04/2016 01:00,2,0.000,ALERT,212.61,302.98,59.959,1459746003,"274151322000095","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,660632.5,660632.5,18501,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746038,343958.00
04/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1459746003,"201051344000988","219011344069620",0.00,-5.00,0,299.37,306.58,0.0,0.0,0.000,344695.2,344695.2,25144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746040,343959.00
04/04/2016 01:00,2,0.000,ALERT,213.06,301.77,59.959,1459746003,"201051344001025","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,358206.4,358206.4,29665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746042,343960.00
04/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.959,1459746003,"201051344000458","219011344069620",0.00,-3.00,0,302.07,307.48,0.0,0.0,0.000,355029.2,355029.2,25069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746043,343961.00
04/04/2016 01:00,2,0.000,ALERT,213.74,303.58,59.965,1459746003,"201051344000853","219011344069620",0.00,-5.50,0,302.07,307.18,0.0,0.0,0.000,353482.0,353482.0,24663,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746045,343962.00
04/04/2016 01:00,2,0.000,ALERT,213.51,302.68,59.959,1459746003,"201051344000685","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,360301.0,360301.0,29484,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746047,343963.00
04/04/2016 01:00,2,0.000,ALERT,213.29,301.77,59.954,1459746003,"201051344000917","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,357515.3,357515.3,29490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746049,343964.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1459746003,"201051344001145","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,362538.4,362538.4,29347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746051,343965.00
04/04/2016 01:00,2,0.000,ALERT,213.06,301.77,59.954,1459746003,"201051344000651","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,354525.6,354525.6,29715,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746053,343966.00
04/04/2016 01:00,2,0.000,ALERT,212.16,301.77,59.965,1459746003,"274151322000088","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,607824.5,607824.5,18291,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746055,343967.00
04/04/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1459746003,"274151322000068","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,508290.7,508290.7,19524,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746056,343968.00
04/04/2016 01:00,2,0.000,ALERT,212.83,302.37,59.959,1459746003,"201051344001135","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,350886.8,350886.8,29676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746058,343969.00
04/04/2016 01:00,2,0.000,ALERT,212.83,304.18,59.944,1459746003,"201051344000594","219011344069620",0.00,-5.50,0,301.77,307.48,0.0,0.0,0.000,358085.8,358085.8,25096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746060,343970.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.07,59.954,1459746003,"201051344001203","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,357454.7,357454.7,29668,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746062,343971.00
04/04/2016 01:00,2,0.000,ALERT,212.38,301.77,59.954,1459746003,"274151322000054","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,621415.5,621415.5,18317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746064,343972.00
04/04/2016 01:00,2,0.000,ALERT,213.51,303.28,59.933,1459746003,"201051344000867","219011344069620",0.00,-4.00,0,301.47,307.18,0.0,0.0,0.000,346572.2,346572.2,25100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746065,343973.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.37,59.965,1459746003,"201051344001093","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,356408.0,356408.0,29545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746067,343974.00
04/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.949,1459746003,"201051344000900","219011344069620",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,361810.5,361810.5,24500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746069,343975.00
04/04/2016 01:00,2,0.000,ALERT,213.29,302.98,59.959,1459746003,"201051344000648","219011344069620",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,354355.8,354355.8,24799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746071,343976.00
04/04/2016 01:00,2,0.000,ALERT,213.29,304.48,59.975,1459746003,"201051344000569","219011344069620",0.00,-5.00,0,302.68,308.09,0.0,0.0,0.000,363137.0,363137.0,24434,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746072,343977.00
04/04/2016 01:00,2,0.000,ALERT,213.06,303.88,59.954,1459746003,"201051344000983","219011344069620",0.00,-5.00,0,302.07,307.78,0.0,0.0,0.000,354761.9,354761.9,24904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746074,343978.00
04/04/2016 01:00,2,0.000,ALERT,213.29,303.58,59.954,1459746003,"201051344001158","219011344069620",0.00,-6.00,0,301.47,306.88,0.0,0.0,0.000,349940.7,349940.7,25154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746076,343979.00
04/04/2016 01:00,2,0.000,ALERT,213.74,304.18,59.949,1459746003,"201051344000576","219011344069620",0.00,-5.50,0,302.07,307.48,0.0,0.0,0.000,356295.8,356295.8,24572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746078,343980.00
04/04/2016 01:00,2,0.000,ALERT,212.61,300.57,59.944,1459746003,"274151322000087","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,595736.1,595736.1,18386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746080,343981.00
04/04/2016 01:15,2,0.000,ALERT,213.51,303.58,59.965,1459746904,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,355835.3,355835.3,24716,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746906,343982.00
04/04/2016 01:15,2,0.000,ALERT,212.38,301.47,59.975,1459746904,"274151322000085","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,624289.9,624289.9,18330,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746907,343983.00
04/04/2016 01:15,2,0.000,ALERT,213.74,303.28,59.991,1459746904,"201051344000633","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,346808.2,346808.2,25169,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746909,343984.00
04/04/2016 01:15,2,0.000,ALERT,213.29,303.88,59.975,1459746904,"201051344000469","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,348011.6,348011.6,25123,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746911,343985.00
04/04/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1459746904,"201051344000646","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,352535.9,352535.9,29678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746913,343986.00
04/04/2016 01:15,2,0.000,ALERT,212.16,300.57,59.959,1459746904,"274151322000052","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,632840.2,632840.2,18550,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746915,343987.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1459746904,"201051344000585","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,358137.2,358137.2,29688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746917,343988.00
04/04/2016 01:15,2,0.000,ALERT,213.06,302.68,59.970,1459746904,"201051344001230","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,356441.5,356441.5,29475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746919,343989.00
04/04/2016 01:15,2,0.000,ALERT,213.74,303.58,59.986,1459746904,"201051344000582","219011344069620",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,350061.4,350061.4,29654,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746920,343990.00
04/04/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1459746904,"201051344000955","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,361238.4,361238.4,29590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746922,343991.00
04/04/2016 01:15,2,0.000,ALERT,212.38,300.27,59.959,1459746904,"274151322000094","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,508195.7,508195.7,19335,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746924,343992.00
04/04/2016 01:15,2,0.000,ALERT,213.06,304.18,59.996,1459746904,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,361474.8,361474.8,5196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746926,343993.00
04/04/2016 01:15,2,0.000,ALERT,212.83,302.68,60.002,1459746904,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,358532.3,358532.3,29617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746928,343994.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1459746904,"201051344000438","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,360701.5,360701.5,29614,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746929,343995.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.07,59.970,1459746904,"201051344000417","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,354080.5,354080.5,29766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746931,343996.00
04/04/2016 01:15,2,0.000,ALERT,212.38,301.47,59.949,1459746904,"274151322000083","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,627229.1,627229.1,18599,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746933,343997.00
04/04/2016 01:15,2,0.000,ALERT,213.06,301.17,59.975,1459746904,"274151322000076","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,667420.3,667420.3,18608,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746935,343998.00
04/04/2016 01:15,2,0.000,ALERT,213.29,304.78,59.938,1459746904,"201051344000868","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,347247.4,347247.4,24856,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746937,343999.00
04/04/2016 01:15,2,0.000,ALERT,212.16,302.68,59.970,1459746904,"274151322000095","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,660632.5,660632.5,18503,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746939,344000.00
04/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.991,1459746904,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,344695.2,344695.2,25146,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746940,344001.00
04/04/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1459746904,"201051344001025","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,358206.4,358206.4,29667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746942,344002.00
04/04/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1459746904,"201051344000458","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,355029.2,355029.2,25071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746944,344003.00
04/04/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1459746904,"201051344000853","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,353482.0,353482.0,24665,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746946,344004.00
04/04/2016 01:15,2,0.000,ALERT,213.51,302.37,59.975,1459746904,"201051344000685","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,360301.0,360301.0,29486,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746947,344005.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.07,59.949,1459746904,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,357515.3,357515.3,29492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746949,344006.00
04/04/2016 01:15,2,0.000,ALERT,213.51,302.98,59.981,1459746904,"201051344001145","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,362538.4,362538.4,29349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746951,344007.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.07,59.949,1459746904,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,354525.6,354525.6,29717,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746953,344008.00
04/04/2016 01:15,2,0.000,ALERT,211.93,300.57,59.954,1459746904,"274151322000088","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,607824.5,607824.5,18293,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746955,344009.00
04/04/2016 01:15,2,0.000,ALERT,213.06,300.57,59.954,1459746904,"274151322000068","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,508290.7,508290.7,19526,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746956,344010.00
04/04/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1459746904,"201051344001135","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,350886.8,350886.8,29678,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746958,344011.00
04/04/2016 01:15,2,0.000,ALERT,212.83,304.18,59.986,1459746904,"201051344000594","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,358085.8,358085.8,25098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746960,344012.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1459746904,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,357454.7,357454.7,29670,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746962,344013.00
04/04/2016 01:15,2,0.000,ALERT,212.16,301.47,59.959,1459746904,"274151322000054","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,621415.5,621415.5,18319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746964,344014.00
04/04/2016 01:15,2,0.000,ALERT,213.51,303.28,59.933,1459746904,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,346572.2,346572.2,25102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746965,344015.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.68,60.012,1459746904,"201051344001093","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,356408.0,356408.0,29547,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746967,344016.00
04/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.959,1459746904,"201051344000900","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,361810.5,361810.5,24502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746969,344017.00
04/04/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1459746904,"201051344000648","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,354355.8,354355.8,24801,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746971,344018.00
04/04/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1459746904,"201051344000569","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,363137.0,363137.0,24436,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746973,344019.00
04/04/2016 01:15,2,0.000,ALERT,213.06,303.88,59.965,1459746904,"201051344000983","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,354761.9,354761.9,24906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746975,344020.00
04/04/2016 01:15,2,0.000,ALERT,213.51,303.88,60.012,1459746904,"201051344001158","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,349940.7,349940.7,25156,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746976,344021.00
04/04/2016 01:15,2,0.000,ALERT,213.74,304.18,59.965,1459746904,"201051344000576","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,356295.8,356295.8,24574,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459746978,344022.00
04/04/2016 01:15,2,0.000,ALERT,212.38,300.87,59.949,1459746904,"274151322000087","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,595736.1,595736.1,18388,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459746980,344023.00
04/04/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1459747804,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,355835.3,355835.3,24718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747806,344024.00
04/04/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1459747804,"274151322000085","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,624289.9,624289.9,18332,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747808,344025.00
04/04/2016 01:30,2,0.000,ALERT,213.74,303.58,59.986,1459747804,"201051344000633","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,346808.2,346808.2,25171,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747809,344026.00
04/04/2016 01:30,2,0.000,ALERT,213.29,303.88,59.970,1459747804,"201051344000469","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,348011.6,348011.6,25125,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747811,344027.00
04/04/2016 01:30,2,0.000,ALERT,212.83,302.37,59.944,1459747804,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,352535.9,352535.9,29680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747813,344028.00
04/04/2016 01:30,2,0.000,ALERT,211.70,301.47,59.970,1459747804,"274151322000052","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,632840.2,632840.2,18552,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747815,344029.00
04/04/2016 01:30,2,0.000,ALERT,213.29,302.37,60.028,1459747804,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,358137.2,358137.2,29690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747817,344030.00
04/04/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1459747804,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,356441.5,356441.5,29477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747818,344031.00
04/04/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1459747804,"201051344000582","219011344069620",0.00,-6.00,0,301.47,304.78,0.0,0.0,0.000,350061.4,350061.4,29656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747820,344032.00
04/04/2016 01:30,2,0.000,ALERT,212.61,302.07,59.970,1459747804,"201051344000955","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,361238.4,361238.4,29592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747822,344033.00
04/04/2016 01:30,2,0.000,ALERT,212.16,300.57,59.970,1459747804,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,508195.7,508195.7,19337,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747824,344034.00
04/04/2016 01:30,2,0.000,ALERT,213.06,304.18,60.002,1459747804,"201051344000579","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,361474.8,361474.8,5198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747826,344035.00
04/04/2016 01:30,2,0.000,ALERT,212.83,302.37,59.970,1459747804,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,358532.3,358532.3,29619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747827,344036.00
04/04/2016 01:30,2,0.000,ALERT,213.06,301.77,59.965,1459747804,"201051344000438","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,360701.5,360701.5,29616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747829,344037.00
04/04/2016 01:30,2,0.000,ALERT,213.29,301.47,59.965,1459747804,"201051344000417","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,354080.5,354080.5,29768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747831,344038.00
04/04/2016 01:30,2,0.000,ALERT,212.38,302.07,59.959,1459747804,"274151322000083","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,627229.1,627229.1,18601,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747833,344039.00
04/04/2016 01:30,2,0.000,ALERT,213.06,301.47,59.938,1459747804,"274151322000076","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,667420.3,667420.3,18610,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747835,344040.00
04/04/2016 01:30,2,0.000,ALERT,213.29,304.48,59.959,1459747804,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,347247.4,347247.4,24858,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747837,344041.00
04/04/2016 01:30,2,0.000,ALERT,212.38,302.68,59.959,1459747804,"274151322000095","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,660632.5,660632.5,18505,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747839,344042.00
04/04/2016 01:30,2,0.000,ALERT,212.83,303.58,59.959,1459747804,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,344695.2,344695.2,25148,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747840,344043.00
04/04/2016 01:30,2,0.000,ALERT,212.83,301.47,59.975,1459747804,"201051344001025","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,358206.4,358206.4,29669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747842,344044.00
04/04/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1459747804,"201051344000458","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,355029.2,355029.2,25073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747844,344045.00
04/04/2016 01:30,2,0.000,ALERT,213.51,303.58,59.922,1459747804,"201051344000853","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,353482.0,353482.0,24667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747846,344046.00
04/04/2016 01:30,2,0.000,ALERT,213.51,302.37,60.007,1459747804,"201051344000685","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,360301.0,360301.0,29488,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747847,344047.00
04/04/2016 01:30,2,0.000,ALERT,213.29,301.47,59.949,1459747804,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,357515.3,357515.3,29494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747849,344048.00
04/04/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1459747804,"201051344001145","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,362538.4,362538.4,29351,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747851,344049.00
04/04/2016 01:30,2,0.000,ALERT,213.06,301.47,59.991,1459747804,"201051344000651","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,354525.6,354525.6,29719,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747853,344050.00
04/04/2016 01:30,2,0.000,ALERT,211.93,301.47,59.938,1459747804,"274151322000088","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,607824.5,607824.5,18295,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747855,344051.00
04/04/2016 01:30,2,0.000,ALERT,212.83,300.57,59.949,1459747804,"274151322000068","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,508290.7,508290.7,19528,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747856,344052.00
04/04/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1459747804,"201051344001135","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,350886.8,350886.8,29680,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747858,344053.00
04/04/2016 01:30,2,0.000,ALERT,212.61,303.88,59.959,1459747804,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,358085.8,358085.8,25100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747860,344054.00
04/04/2016 01:30,2,0.000,ALERT,213.06,301.47,59.986,1459747804,"201051344001203","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,357454.7,357454.7,29672,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747862,344055.00
04/04/2016 01:30,2,0.000,ALERT,212.16,301.77,59.981,1459747804,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,621415.5,621415.5,18321,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747864,344056.00
04/04/2016 01:30,2,0.000,ALERT,213.29,302.98,59.959,1459747804,"201051344000867","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,346572.2,346572.2,25104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747865,344057.00
04/04/2016 01:30,2,0.000,ALERT,213.06,301.77,59.970,1459747804,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,356408.0,356408.0,29549,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747867,344058.00
04/04/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1459747804,"201051344000900","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,361810.5,361810.5,24504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747869,344059.00
04/04/2016 01:30,2,0.000,ALERT,213.29,302.37,59.959,1459747804,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,354355.8,354355.8,24803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747871,344060.00
04/04/2016 01:30,2,0.000,ALERT,213.29,304.18,59.965,1459747804,"201051344000569","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,363137.0,363137.0,24438,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459747873,344061.00
