ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1459747804,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,354761.9,354761.9,24908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747875,344062.00
04/04/2016 01:30,2,0.000,ALERT,213.29,303.58,60.007,1459747804,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,349940.7,349940.7,25158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747876,344063.00
04/04/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1459747804,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,356295.8,356295.8,24576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747878,344064.00
04/04/2016 01:30,2,0.000,ALERT,212.38,300.27,59.922,1459747804,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,595736.1,595736.1,18390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459747880,344065.00
04/04/2016 01:45,2,0.000,ALERT,213.74,303.88,59.954,1459748703,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,355835.3,355835.3,24720,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748705,344066.00
04/04/2016 01:45,2,0.000,ALERT,212.61,301.47,59.944,1459748703,"274151322000085","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,624289.9,624289.9,18334,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748707,344067.00
04/04/2016 01:45,2,0.000,ALERT,213.96,303.88,59.949,1459748703,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,346808.2,346808.2,25173,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748709,344068.00
04/04/2016 01:45,2,0.000,ALERT,213.29,304.18,59.944,1459748703,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,348011.6,348011.6,25127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459748711,344069.00
04/04/2016 01:45,2,0.000,ALERT,212.83,302.07,59.949,1459748703,"201051344000646","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,352535.9,352535.9,29682,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748712,344070.00
04/04/2016 01:45,2,0.000,ALERT,212.38,301.77,59.944,1459748703,"274151322000052","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,632840.2,632840.2,18554,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748714,344071.00
04/04/2016 01:45,2,0.000,ALERT,213.06,302.07,59.901,1459748703,"201051344000585","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,358137.2,358137.2,29692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748716,344072.00
04/04/2016 01:45,2,0.000,ALERT,213.06,302.37,59.944,1459748703,"201051344001230","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,356441.5,356441.5,29479,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748718,344073.00
04/04/2016 01:45,2,0.000,ALERT,213.29,302.68,59.944,1459748703,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,350061.4,350061.4,29658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748720,344074.00
04/04/2016 01:45,2,0.000,ALERT,212.61,301.77,59.949,1459748703,"201051344000955","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,361238.4,361238.4,29594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748721,344075.00
04/04/2016 01:45,2,0.000,ALERT,212.61,300.87,59.949,1459748703,"274151322000094","219011344069620",0.00,-6.00,0,299.37,302.37,0.0,0.0,0.000,508195.7,508195.7,19339,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748723,344076.00
04/04/2016 01:45,2,0.000,ALERT,213.29,304.48,59.944,1459748703,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,361474.8,361474.8,5200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748725,344077.00
04/04/2016 01:45,2,0.000,ALERT,213.06,302.68,59.965,1459748703,"201051344000890","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,358532.3,358532.3,29621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748727,344078.00
04/04/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1459748703,"201051344000438","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,360701.5,360701.5,29618,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748729,344079.00
04/04/2016 01:45,2,0.000,ALERT,213.29,301.47,59.996,1459748703,"201051344000417","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,354080.5,354080.5,29770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748730,344080.00
04/04/2016 01:45,2,0.000,ALERT,212.61,301.47,59.944,1459748703,"274151322000083","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,627229.1,627229.1,18603,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459748732,344081.00
04/04/2016 01:45,2,0.000,ALERT,213.06,301.77,59.938,1459748703,"274151322000076","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,667420.3,667420.3,18612,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748734,344082.00
04/04/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1459748703,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,347247.4,347247.4,24860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748736,344083.00
04/04/2016 01:45,2,0.000,ALERT,212.61,302.37,59.944,1459748703,"274151322000095","219011344069620",0.00,-6.00,0,301.17,303.88,0.0,0.0,0.000,660632.5,660632.5,18507,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748738,344084.00
04/04/2016 01:45,2,0.000,ALERT,212.83,303.28,59.928,1459748703,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,344695.2,344695.2,25150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748739,344085.00
04/04/2016 01:45,2,0.000,ALERT,212.83,301.17,59.949,1459748703,"201051344001025","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,358206.4,358206.4,29671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459748741,344086.00
04/04/2016 01:45,2,0.000,ALERT,213.29,303.88,59.949,1459748703,"201051344000458","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,355029.2,355029.2,25075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748743,344087.00
04/04/2016 01:45,2,0.000,ALERT,213.74,303.28,59.944,1459748703,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,353482.0,353482.0,24669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748745,344088.00
04/04/2016 01:45,2,0.000,ALERT,213.51,302.37,59.944,1459748703,"201051344000685","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,360301.0,360301.0,29490,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748747,344089.00
04/04/2016 01:45,2,0.000,ALERT,213.29,301.47,59.944,1459748703,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,357515.3,357515.3,29496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748748,344090.00
04/04/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1459748703,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,362538.4,362538.4,29353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459748750,344091.00
04/04/2016 01:45,2,0.000,ALERT,213.06,301.17,59.996,1459748703,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,354525.6,354525.6,29721,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748752,344092.00
04/04/2016 01:45,2,0.000,ALERT,212.16,300.87,59.933,1459748703,"274151322000088","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,607824.5,607824.5,18297,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748754,344093.00
04/04/2016 01:45,2,0.000,ALERT,213.29,300.57,59.938,1459748703,"274151322000068","219011344069620",0.00,-4.00,0,299.37,302.37,0.0,0.0,0.000,508290.7,508290.7,19530,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748756,344094.00
04/04/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1459748703,"201051344001135","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,350886.8,350886.8,29682,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748758,344095.00
04/04/2016 01:45,2,0.000,ALERT,212.83,303.88,59.938,1459748703,"201051344000594","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,358085.8,358085.8,25102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748760,344096.00
04/04/2016 01:45,2,0.000,ALERT,213.29,301.77,59.938,1459748703,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,357454.7,357454.7,29674,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748761,344097.00
04/04/2016 01:45,2,0.000,ALERT,212.38,301.17,59.928,1459748703,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,621415.5,621415.5,18323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748763,344098.00
04/04/2016 01:45,2,0.000,ALERT,213.51,302.98,59.938,1459748703,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,346572.2,346572.2,25106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748765,344099.00
04/04/2016 01:45,2,0.000,ALERT,213.06,302.07,59.938,1459748703,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,356408.0,356408.0,29551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748767,344100.00
04/04/2016 01:45,2,0.000,ALERT,213.29,303.88,59.954,1459748703,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,361810.5,361810.5,24506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748769,344101.00
04/04/2016 01:45,2,0.000,ALERT,213.51,302.98,59.944,1459748703,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,354355.8,354355.8,24805,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748770,344102.00
04/04/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1459748703,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,363137.0,363137.0,24440,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748772,344103.00
04/04/2016 01:45,2,0.000,ALERT,213.29,303.58,59.954,1459748703,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.68,0.0,0.0,0.000,354761.9,354761.9,24910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748774,344104.00
04/04/2016 01:45,2,0.000,ALERT,213.29,303.28,59.949,1459748703,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,349940.7,349940.7,25160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459748776,344105.00
04/04/2016 01:45,2,0.000,ALERT,213.74,304.18,59.944,1459748703,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,356295.8,356295.8,24578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748778,344106.00
04/04/2016 01:45,2,0.000,ALERT,212.61,300.27,59.959,1459748703,"274151322000087","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,595736.1,595736.1,18392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459748779,344107.00
04/04/2016 02:00,2,0.000,ALERT,213.51,302.98,60.007,1459749603,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,355835.3,355835.3,24722,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749605,344108.00
04/04/2016 02:00,2,0.000,ALERT,212.38,301.17,59.986,1459749603,"274151322000085","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,624289.9,624289.9,18336,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749607,344109.00
04/04/2016 02:00,2,0.000,ALERT,213.74,302.98,60.018,1459749603,"201051344000633","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,346808.2,346808.2,25175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749609,344110.00
04/04/2016 02:00,2,0.000,ALERT,213.06,303.28,59.986,1459749603,"201051344000469","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,348011.6,348011.6,25129,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749611,344111.00
04/04/2016 02:00,2,0.000,ALERT,213.06,302.37,59.991,1459749603,"201051344000646","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,352535.9,352535.9,29684,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749613,344112.00
04/04/2016 02:00,2,0.000,ALERT,211.93,302.07,59.986,1459749603,"274151322000052","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,632840.2,632840.2,18556,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749615,344113.00
04/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1459749603,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,358137.2,358137.2,29694,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749616,344114.00
04/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1459749603,"201051344001230","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,356441.5,356441.5,29481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749618,344115.00
04/04/2016 02:00,2,0.000,ALERT,213.51,303.28,60.034,1459749603,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,350061.4,350061.4,29660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749620,344116.00
04/04/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1459749603,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,361238.4,361238.4,29596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749622,344117.00
04/04/2016 02:00,2,0.000,ALERT,212.38,300.87,59.986,1459749603,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,508195.7,508195.7,19341,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749624,344118.00
04/04/2016 02:00,2,0.000,ALERT,213.06,303.88,59.991,1459749603,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,361474.8,361474.8,5202,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749625,344119.00
04/04/2016 02:00,2,0.000,ALERT,213.06,302.68,60.002,1459749603,"201051344000890","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,358532.3,358532.3,29623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749627,344120.00
04/04/2016 02:00,2,0.000,ALERT,213.29,302.07,60.028,1459749603,"201051344000438","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,360701.5,360701.5,29620,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749629,344121.00
04/04/2016 02:00,2,0.000,ALERT,213.51,301.77,60.002,1459749603,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,354080.5,354080.5,29772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749631,344122.00
04/04/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1459749603,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,627229.1,627229.1,18605,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749633,344123.00
04/04/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1459749603,"274151322000076","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,667420.3,667420.3,18614,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749634,344124.00
04/04/2016 02:00,2,0.000,ALERT,213.06,304.18,59.981,1459749603,"201051344000868","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,347247.4,347247.4,24862,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749636,344125.00
04/04/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1459749603,"274151322000095","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,660632.5,660632.5,18509,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749638,344126.00
04/04/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1459749603,"201051344000988","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,344695.2,344695.2,25152,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749640,344127.00
04/04/2016 02:00,2,0.000,ALERT,213.06,301.47,59.954,1459749603,"201051344001025","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,358206.4,358206.4,29673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749642,344128.00
04/04/2016 02:00,2,0.000,ALERT,212.83,303.28,59.986,1459749603,"201051344000458","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,355029.2,355029.2,25077,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749643,344129.00
04/04/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1459749603,"201051344000853","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,353482.0,353482.0,24671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749645,344130.00
04/04/2016 02:00,2,0.000,ALERT,213.74,302.37,59.991,1459749603,"201051344000685","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,360301.0,360301.0,29492,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749647,344131.00
04/04/2016 02:00,2,0.000,ALERT,213.51,301.77,59.975,1459749603,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,357515.3,357515.3,29498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749649,344132.00
04/04/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1459749603,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,362538.4,362538.4,29355,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749651,344133.00
04/04/2016 02:00,2,0.000,ALERT,213.29,301.47,59.975,1459749603,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,354525.6,354525.6,29723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749652,344134.00
04/04/2016 02:00,2,0.000,ALERT,211.93,300.57,60.002,1459749603,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,607824.5,607824.5,18299,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749654,344135.00
04/04/2016 02:00,2,0.000,ALERT,213.06,300.57,59.949,1459749603,"274151322000068","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,508290.7,508290.7,19532,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749656,344136.00
04/04/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1459749603,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,350886.8,350886.8,29684,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749658,344137.00
04/04/2016 02:00,2,0.000,ALERT,212.61,303.58,59.996,1459749603,"201051344000594","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,358085.8,358085.8,25104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749660,344138.00
04/04/2016 02:00,2,0.000,ALERT,213.29,301.77,59.949,1459749603,"201051344001203","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,357454.7,357454.7,29676,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749661,344139.00
04/04/2016 02:00,2,0.000,ALERT,212.16,301.17,59.933,1459749603,"274151322000054","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,621415.5,621415.5,18325,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749663,344140.00
04/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.954,1459749603,"201051344000867","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,346572.2,346572.2,25108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749665,344141.00
04/04/2016 02:00,2,0.000,ALERT,213.06,301.77,59.975,1459749603,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,356408.0,356408.0,29553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749667,344142.00
04/04/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1459749603,"201051344000900","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,361810.5,361810.5,24508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749669,344143.00
04/04/2016 02:00,2,0.000,ALERT,213.29,302.37,60.002,1459749603,"201051344000648","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,354355.8,354355.8,24807,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749670,344144.00
04/04/2016 02:00,2,0.000,ALERT,213.06,303.58,59.949,1459749603,"201051344000569","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,363137.0,363137.0,24442,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749672,344145.00
04/04/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1459749603,"201051344000983","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,354761.9,354761.9,24912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749674,344146.00
04/04/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1459749603,"201051344001158","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,349940.7,349940.7,25162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749676,344147.00
04/04/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1459749603,"201051344000576","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,356295.8,356295.8,24580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459749678,344148.00
04/04/2016 02:00,2,0.000,ALERT,212.38,300.57,59.959,1459749603,"274151322000087","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,595736.1,595736.1,18394,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459749680,344149.00
04/04/2016 02:15,2,0.000,ALERT,213.96,303.58,59.986,1459750503,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,355835.3,355835.3,24724,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750505,344150.00
04/04/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1459750503,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,624289.9,624289.9,18338,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750507,344151.00
04/04/2016 02:15,2,0.000,ALERT,214.19,303.58,59.986,1459750503,"201051344000633","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,346808.2,346808.2,25177,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750509,344152.00
04/04/2016 02:15,2,0.000,ALERT,213.51,303.88,59.981,1459750503,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,348011.6,348011.6,25131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750510,344153.00
04/04/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1459750503,"201051344000646","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,352535.9,352535.9,29686,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750512,344154.00
04/04/2016 02:15,2,0.000,ALERT,212.38,302.37,59.975,1459750503,"274151322000052","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,632840.2,632840.2,18558,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750514,344155.00
04/04/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1459750503,"201051344000585","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,358137.2,358137.2,29696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750516,344156.00
04/04/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1459750503,"201051344001230","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,356441.5,356441.5,29483,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750518,344157.00
04/04/2016 02:15,2,0.000,ALERT,213.96,303.58,59.970,1459750503,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,350061.4,350061.4,29662,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750520,344158.00
04/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1459750503,"201051344000955","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,361238.4,361238.4,29598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750521,344159.00
04/04/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1459750503,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,508195.7,508195.7,19343,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750523,344160.00
04/04/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1459750503,"201051344000579","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,361474.8,361474.8,5204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750525,344161.00
04/04/2016 02:15,2,0.000,ALERT,213.06,302.98,60.002,1459750503,"201051344000890","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,358532.3,358532.3,29625,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750527,344162.00
04/04/2016 02:15,2,0.000,ALERT,213.29,302.37,60.018,1459750503,"201051344000438","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,360701.5,360701.5,29622,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750528,344163.00
04/04/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1459750503,"201051344000417","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,354080.5,354080.5,29774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750530,344164.00
04/04/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1459750503,"274151322000083","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,627229.1,627229.1,18607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750532,344165.00
04/04/2016 02:15,2,0.000,ALERT,213.29,301.77,59.975,1459750503,"274151322000076","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,667420.3,667420.3,18616,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750534,344166.00
04/04/2016 02:15,2,0.000,ALERT,213.51,305.08,59.975,1459750503,"201051344000868","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,347247.4,347247.4,24864,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750536,344167.00
04/04/2016 02:15,2,0.000,ALERT,212.61,302.68,59.944,1459750503,"274151322000095","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,660632.5,660632.5,18511,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750538,344168.00
04/04/2016 02:15,2,0.000,ALERT,213.29,304.18,59.928,1459750503,"201051344000988","219011344069620",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,344695.2,344695.2,25154,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750539,344169.00
04/04/2016 02:15,2,0.000,ALERT,213.29,302.07,59.970,1459750503,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,358206.4,358206.4,29675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750541,344170.00
04/04/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1459750503,"201051344000458","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,355029.2,355029.2,25079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750543,344171.00
04/04/2016 02:15,2,0.000,ALERT,214.19,304.48,59.965,1459750503,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,353482.0,353482.0,24673,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750545,344172.00
04/04/2016 02:15,2,0.000,ALERT,213.74,302.68,59.965,1459750503,"201051344000685","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,360301.0,360301.0,29494,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750547,344173.00
04/04/2016 02:15,2,0.000,ALERT,213.51,302.07,59.965,1459750503,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,357515.3,357515.3,29500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750548,344174.00
04/04/2016 02:15,2,0.000,ALERT,213.74,302.98,59.965,1459750503,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,362538.4,362538.4,29357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750550,344175.00
04/04/2016 02:15,2,0.000,ALERT,213.51,302.07,59.965,1459750503,"201051344000651","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,354525.6,354525.6,29725,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750552,344176.00
04/04/2016 02:15,2,0.000,ALERT,212.38,301.47,59.965,1459750503,"274151322000088","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,607824.5,607824.5,18301,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750554,344177.00
04/04/2016 02:15,2,0.000,ALERT,213.51,300.87,59.965,1459750503,"274151322000068","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,508290.7,508290.7,19534,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750556,344178.00
04/04/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1459750503,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,350886.8,350886.8,29686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750557,344179.00
04/04/2016 02:15,2,0.000,ALERT,213.06,304.78,59.959,1459750503,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,358085.8,358085.8,25106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750559,344180.00
04/04/2016 02:15,2,0.000,ALERT,213.29,302.07,59.965,1459750503,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,357454.7,357454.7,29678,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750561,344181.00
04/04/2016 02:15,2,0.000,ALERT,212.38,301.77,59.912,1459750503,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,621415.5,621415.5,18327,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750563,344182.00
04/04/2016 02:15,2,0.000,ALERT,213.74,303.88,59.922,1459750503,"201051344000867","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,346572.2,346572.2,25110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750565,344183.00
04/04/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1459750503,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,356408.0,356408.0,29555,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750567,344184.00
04/04/2016 02:15,2,0.000,ALERT,213.29,304.18,59.991,1459750503,"201051344000900","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,361810.5,361810.5,24510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750568,344185.00
04/04/2016 02:15,2,0.000,ALERT,213.51,303.58,59.965,1459750503,"201051344000648","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,354355.8,354355.8,24809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750570,344186.00
04/04/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1459750503,"201051344000569","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,363137.0,363137.0,24444,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750572,344187.00
04/04/2016 02:15,2,0.000,ALERT,213.29,304.18,59.965,1459750503,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,354761.9,354761.9,24914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750574,344188.00
04/04/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1459750503,"201051344001158","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,349940.7,349940.7,25164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750576,344189.00
04/04/2016 02:15,2,0.000,ALERT,213.96,305.08,59.975,1459750503,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,356295.8,356295.8,24582,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459750578,344190.00
04/04/2016 02:15,2,0.000,ALERT,212.83,300.87,59.991,1459750503,"274151322000087","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,595736.1,595736.1,18396,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459750579,344191.00
04/04/2016 02:30,2,0.000,ALERT,213.96,304.78,59.975,1459751403,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,355835.3,355835.3,24726,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751405,344192.00
04/04/2016 02:30,2,0.000,ALERT,212.61,301.47,59.938,1459751403,"274151322000085","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,624289.9,624289.9,18340,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751407,344193.00
04/04/2016 02:30,2,0.000,ALERT,214.19,304.18,59.981,1459751403,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,346808.2,346808.2,25179,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751409,344194.00
04/04/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1459751403,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,348011.6,348011.6,25133,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751411,344195.00
04/04/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1459751403,"201051344000646","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,352535.9,352535.9,29688,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459751412,344196.00
04/04/2016 02:30,2,0.000,ALERT,212.16,300.87,59.975,1459751403,"274151322000052","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,632840.2,632840.2,18560,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751414,344197.00
04/04/2016 02:30,2,0.000,ALERT,213.51,303.28,59.986,1459751403,"201051344000585","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,358137.2,358137.2,29698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459751416,344198.00
04/04/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1459751403,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,356441.5,356441.5,29485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751418,344199.00
04/04/2016 02:30,2,0.000,ALERT,213.96,303.88,59.970,1459751403,"201051344000582","219011344069620",0.00,-6.50,0,301.77,305.08,0.0,0.0,0.000,350061.4,350061.4,29664,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751420,344200.00
04/04/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1459751403,"201051344000955","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,361238.4,361238.4,29600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751421,344201.00
04/04/2016 02:30,2,0.000,ALERT,212.61,300.57,59.928,1459751403,"274151322000094","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,508195.7,508195.7,19345,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751423,344202.00
04/04/2016 02:30,2,0.000,ALERT,213.51,304.78,59.965,1459751403,"201051344000579","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,361474.8,361474.8,5206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751425,344203.00
04/04/2016 02:30,2,0.000,ALERT,213.29,303.58,60.007,1459751403,"201051344000890","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,358532.3,358532.3,29627,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751427,344204.00
04/04/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1459751403,"201051344000438","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,360701.5,360701.5,29624,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751428,344205.00
04/04/2016 02:30,2,0.000,ALERT,213.74,302.68,59.965,1459751403,"201051344000417","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,354080.5,354080.5,29776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751430,344206.00
