ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 02:30,2,0.000,ALERT,212.83,301.77,59.965,1459751403,"274151322000083","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,627229.1,627229.1,18609,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751432,344207.00
04/04/2016 02:30,2,0.000,ALERT,213.06,301.47,59.954,1459751403,"274151322000076","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,667420.3,667420.3,18618,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751434,344208.00
04/04/2016 02:30,2,0.000,ALERT,213.51,304.78,59.970,1459751403,"201051344000868","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,347247.4,347247.4,24866,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751436,344209.00
04/04/2016 02:30,2,0.000,ALERT,212.61,302.37,59.949,1459751403,"274151322000095","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,660632.5,660632.5,18513,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751438,344210.00
04/04/2016 02:30,2,0.000,ALERT,213.06,303.88,59.965,1459751403,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,344695.2,344695.2,25156,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751440,344211.00
04/04/2016 02:30,2,0.000,ALERT,213.29,302.37,59.959,1459751403,"201051344001025","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,358206.4,358206.4,29677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751441,344212.00
04/04/2016 02:30,2,0.000,ALERT,213.29,304.18,59.959,1459751403,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,355029.2,355029.2,25081,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751443,344213.00
04/04/2016 02:30,2,0.000,ALERT,213.96,303.88,59.981,1459751403,"201051344000853","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,353482.0,353482.0,24675,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751445,344214.00
04/04/2016 02:30,2,0.000,ALERT,213.96,303.28,59.975,1459751403,"201051344000685","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,360301.0,360301.0,29496,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751447,344215.00
04/04/2016 02:30,2,0.000,ALERT,213.74,302.68,59.949,1459751403,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,357515.3,357515.3,29502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751449,344216.00
04/04/2016 02:30,2,0.000,ALERT,213.74,303.28,59.938,1459751403,"201051344001145","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,362538.4,362538.4,29359,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751450,344217.00
04/04/2016 02:30,2,0.000,ALERT,213.51,302.37,59.965,1459751403,"201051344000651","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,354525.6,354525.6,29727,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459751452,344218.00
04/04/2016 02:30,2,0.000,ALERT,212.16,301.47,59.949,1459751403,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,607824.5,607824.5,18303,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751454,344219.00
04/04/2016 02:30,2,0.000,ALERT,213.29,300.87,59.949,1459751403,"274151322000068","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,508290.7,508290.7,19536,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459751456,344220.00
04/04/2016 02:30,2,0.000,ALERT,213.06,303.28,59.965,1459751403,"201051344001135","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,350886.8,350886.8,29688,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459751457,344221.00
04/04/2016 02:30,2,0.000,ALERT,213.06,304.48,59.965,1459751403,"201051344000594","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,358085.8,358085.8,25108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751459,344222.00
04/04/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1459751403,"201051344001203","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,357454.7,357454.7,29680,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751461,344223.00
04/04/2016 02:30,2,0.000,ALERT,212.38,302.07,59.959,1459751403,"274151322000054","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,621415.5,621415.5,18329,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751463,344224.00
04/04/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1459751403,"201051344000867","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,346572.2,346572.2,25112,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459751465,344225.00
04/04/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1459751403,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,356408.0,356408.0,29557,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751466,344226.00
04/04/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1459751403,"201051344000900","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,361810.5,361810.5,24512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751468,344227.00
04/04/2016 02:30,2,0.000,ALERT,213.51,303.58,59.954,1459751403,"201051344000648","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,354355.8,354355.8,24811,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751470,344228.00
04/04/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1459751403,"201051344000569","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,363137.0,363137.0,24446,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751472,344229.00
04/04/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1459751403,"201051344000983","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,354761.9,354761.9,24916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751474,344230.00
04/04/2016 02:30,2,0.000,ALERT,213.51,303.88,59.986,1459751403,"201051344001158","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,349940.7,349940.7,25166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751476,344231.00
04/04/2016 02:30,2,0.000,ALERT,213.74,304.48,59.991,1459751403,"201051344000576","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,356295.8,356295.8,24584,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751477,344232.00
04/04/2016 02:30,2,0.000,ALERT,212.61,300.57,59.996,1459751403,"274151322000087","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,595736.1,595736.1,18398,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459751479,344233.00
04/04/2016 02:45,2,0.000,ALERT,214.19,304.48,59.981,1459752304,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,355835.3,355835.3,24728,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752306,344234.00
04/04/2016 02:45,2,0.000,ALERT,212.83,301.17,59.949,1459752304,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,624289.9,624289.9,18342,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752307,344235.00
04/04/2016 02:45,2,0.000,ALERT,214.41,304.18,59.965,1459752304,"201051344000633","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,346808.2,346808.2,25181,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752309,344236.00
04/04/2016 02:45,2,0.000,ALERT,213.74,304.48,59.959,1459752304,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,348011.6,348011.6,25135,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752311,344237.00
04/04/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1459752304,"201051344000646","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,352535.9,352535.9,29690,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752313,344238.00
04/04/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1459752304,"274151322000052","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,632840.2,632840.2,18562,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752314,344239.00
04/04/2016 02:45,2,0.000,ALERT,213.51,302.98,59.965,1459752304,"201051344000585","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,358137.2,358137.2,29700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752316,344240.00
04/04/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1459752304,"201051344001230","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,356441.5,356441.5,29487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752318,344241.00
04/04/2016 02:45,2,0.000,ALERT,214.19,303.88,59.959,1459752304,"201051344000582","219011344069620",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,350061.4,350061.4,29666,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752320,344242.00
04/04/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1459752304,"201051344000955","219011344069620",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,361238.4,361238.4,29602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752322,344243.00
04/04/2016 02:45,2,0.000,ALERT,212.83,301.17,59.996,1459752304,"274151322000094","219011344069620",0.00,-6.00,0,299.67,302.37,0.0,0.0,0.000,508195.7,508195.7,19347,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752324,344244.00
04/04/2016 02:45,2,0.000,ALERT,213.74,305.08,60.012,1459752304,"201051344000579","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,361474.8,361474.8,5208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752325,344245.00
04/04/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1459752304,"201051344000890","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,358532.3,358532.3,29629,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752327,344246.00
04/04/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1459752304,"201051344000438","219011344069620",0.00,-6.00,0,301.47,304.78,0.0,0.0,0.000,360701.5,360701.5,29626,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752329,344247.00
04/04/2016 02:45,2,0.000,ALERT,213.74,302.37,59.944,1459752304,"201051344000417","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,354080.5,354080.5,29778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752331,344248.00
04/04/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1459752304,"274151322000083","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,627229.1,627229.1,18611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752332,344249.00
04/04/2016 02:45,2,0.000,ALERT,213.29,301.17,59.928,1459752304,"274151322000076","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,667420.3,667420.3,18620,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752334,344250.00
04/04/2016 02:45,2,0.000,ALERT,213.51,305.08,59.970,1459752304,"201051344000868","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,347247.4,347247.4,24868,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752336,344251.00
04/04/2016 02:45,2,0.000,ALERT,212.83,302.68,59.970,1459752304,"274151322000095","219011344069620",0.00,-6.00,0,300.87,303.88,0.0,0.0,0.000,660632.5,660632.5,18515,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752338,344252.00
04/04/2016 02:45,2,0.000,ALERT,213.51,304.18,59.975,1459752304,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,344695.2,344695.2,25158,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752340,344253.00
04/04/2016 02:45,2,0.000,ALERT,213.29,301.77,59.965,1459752304,"201051344001025","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,358206.4,358206.4,29679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752342,344254.00
04/04/2016 02:45,2,0.000,ALERT,213.51,304.48,59.933,1459752304,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,355029.2,355029.2,25083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752343,344255.00
04/04/2016 02:45,2,0.000,ALERT,214.19,304.18,60.002,1459752304,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,353482.0,353482.0,24677,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752345,344256.00
04/04/2016 02:45,2,0.000,ALERT,213.96,302.98,59.965,1459752304,"201051344000685","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,360301.0,360301.0,29498,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752347,344257.00
04/04/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1459752304,"201051344000917","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,357515.3,357515.3,29504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752349,344258.00
04/04/2016 02:45,2,0.000,ALERT,213.96,303.28,60.007,1459752304,"201051344001145","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,362538.4,362538.4,29361,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752350,344259.00
04/04/2016 02:45,2,0.000,ALERT,213.51,302.07,59.933,1459752304,"201051344000651","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,354525.6,354525.6,29729,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752352,344260.00
04/04/2016 02:45,2,0.000,ALERT,212.61,300.87,59.959,1459752304,"274151322000088","219011344069620",0.00,-4.00,0,299.67,302.68,0.0,0.0,0.000,607824.5,607824.5,18305,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752354,344261.00
04/04/2016 02:45,2,0.000,ALERT,213.51,300.57,59.981,1459752304,"274151322000068","219011344069620",0.00,-4.00,0,299.67,302.07,0.0,0.0,0.000,508290.7,508290.7,19538,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752356,344262.00
04/04/2016 02:45,2,0.000,ALERT,213.29,302.68,59.981,1459752304,"201051344001135","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,350886.8,350886.8,29690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752358,344263.00
04/04/2016 02:45,2,0.000,ALERT,213.29,305.08,59.991,1459752304,"201051344000594","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,358085.8,358085.8,25110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752359,344264.00
04/04/2016 02:45,2,0.000,ALERT,213.74,302.68,59.996,1459752304,"201051344001203","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,357454.7,357454.7,29682,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752361,344265.00
04/04/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1459752304,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,621415.5,621415.5,18331,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752363,344266.00
04/04/2016 02:45,2,0.000,ALERT,213.96,304.18,59.981,1459752304,"201051344000867","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,346572.2,346572.2,25114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752365,344267.00
04/04/2016 02:45,2,0.000,ALERT,213.51,302.98,59.959,1459752304,"201051344001093","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,356408.0,356408.0,29559,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752367,344268.00
04/04/2016 02:45,2,0.000,ALERT,213.51,304.48,59.986,1459752304,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,361810.5,361810.5,24514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752368,344269.00
04/04/2016 02:45,2,0.000,ALERT,213.96,303.88,60.002,1459752304,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,354355.8,354355.8,24813,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752370,344270.00
04/04/2016 02:45,2,0.000,ALERT,213.74,305.08,59.991,1459752304,"201051344000569","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,363137.0,363137.0,24448,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752372,344271.00
04/04/2016 02:45,2,0.000,ALERT,213.51,304.78,60.012,1459752304,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,354761.9,354761.9,24918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752374,344272.00
04/04/2016 02:45,2,0.000,ALERT,213.96,304.48,60.002,1459752304,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,349940.7,349940.7,25168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459752376,344273.00
04/04/2016 02:45,2,0.000,ALERT,214.19,305.08,60.002,1459752304,"201051344000576","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,356295.8,356295.8,24586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752377,344274.00
04/04/2016 02:45,2,0.000,ALERT,212.83,300.57,59.991,1459752304,"274151322000087","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,595736.1,595736.1,18400,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459752379,344275.00
04/04/2016 03:00,2,0.000,ALERT,214.19,304.48,59.996,1459753203,"201051344000645","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,355835.3,355835.3,24730,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753205,344276.00
04/04/2016 03:00,2,0.000,ALERT,212.83,301.47,59.991,1459753203,"274151322000085","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,624289.9,624289.9,18344,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753207,344277.00
04/04/2016 03:00,2,0.000,ALERT,214.41,304.18,60.002,1459753203,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,346808.2,346808.2,25183,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753209,344278.00
04/04/2016 03:00,2,0.000,ALERT,213.74,304.48,60.002,1459753203,"201051344000469","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,348011.6,348011.6,25137,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753210,344279.00
04/04/2016 03:00,2,0.000,ALERT,213.51,303.58,59.996,1459753203,"201051344000646","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,352535.9,352535.9,29692,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753212,344280.00
04/04/2016 03:00,2,0.000,ALERT,212.16,301.17,59.981,1459753203,"274151322000052","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,632840.2,632840.2,18564,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753214,344281.00
04/04/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1459753203,"201051344000585","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,358137.2,358137.2,29702,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753216,344282.00
04/04/2016 03:00,2,0.000,ALERT,213.51,303.58,59.996,1459753203,"201051344001230","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,356441.5,356441.5,29489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753218,344283.00
04/04/2016 03:00,2,0.000,ALERT,214.19,304.18,59.954,1459753203,"201051344000582","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,350061.4,350061.4,29668,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753219,344284.00
04/04/2016 03:00,2,0.000,ALERT,213.29,303.28,59.996,1459753203,"201051344000955","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,361238.4,361238.4,29604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753221,344285.00
04/04/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1459753203,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,508195.7,508195.7,19349,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753223,344286.00
04/04/2016 03:00,2,0.000,ALERT,213.74,305.08,59.996,1459753203,"201051344000579","219011344069620",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,361474.8,361474.8,5210,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753225,344287.00
04/04/2016 03:00,2,0.000,ALERT,213.51,303.88,59.996,1459753203,"201051344000890","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,358532.3,358532.3,29631,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753227,344288.00
04/04/2016 03:00,2,0.000,ALERT,213.74,303.28,60.018,1459753203,"201051344000438","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,360701.5,360701.5,29628,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753228,344289.00
04/04/2016 03:00,2,0.000,ALERT,213.96,302.98,59.986,1459753203,"201051344000417","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,354080.5,354080.5,29780,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753230,344290.00
04/04/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1459753203,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,627229.1,627229.1,18613,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753232,344291.00
04/04/2016 03:00,2,0.000,ALERT,213.29,301.47,59.938,1459753203,"274151322000076","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,667420.3,667420.3,18622,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753234,344292.00
04/04/2016 03:00,2,0.000,ALERT,213.74,305.38,59.991,1459753203,"201051344000868","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,347247.4,347247.4,24870,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753236,344293.00
04/04/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1459753203,"274151322000095","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,660632.5,660632.5,18517,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753237,344294.00
04/04/2016 03:00,2,0.000,ALERT,213.51,304.18,59.986,1459753203,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.98,0.0,0.0,0.000,344695.2,344695.2,25160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753239,344295.00
04/04/2016 03:00,2,0.000,ALERT,213.51,302.37,59.991,1459753203,"201051344001025","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,358206.4,358206.4,29681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753241,344296.00
04/04/2016 03:00,2,0.000,ALERT,213.74,304.78,59.996,1459753203,"201051344000458","219011344069620",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,355029.2,355029.2,25085,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753243,344297.00
04/04/2016 03:00,2,0.000,ALERT,214.19,304.18,59.991,1459753203,"201051344000853","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,353482.0,353482.0,24679,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753245,344298.00
04/04/2016 03:00,2,0.000,ALERT,214.19,303.28,59.996,1459753203,"201051344000685","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,360301.0,360301.0,29500,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753246,344299.00
04/04/2016 03:00,2,0.000,ALERT,213.96,302.98,59.991,1459753203,"201051344000917","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,357515.3,357515.3,29506,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753248,344300.00
04/04/2016 03:00,2,0.000,ALERT,213.96,303.58,59.991,1459753203,"201051344001145","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,362538.4,362538.4,29363,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753250,344301.00
04/04/2016 03:00,2,0.000,ALERT,213.74,302.68,59.996,1459753203,"201051344000651","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,354525.6,354525.6,29731,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753252,344302.00
04/04/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1459753203,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,607824.5,607824.5,18307,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753254,344303.00
04/04/2016 03:00,2,0.000,ALERT,213.51,301.17,59.981,1459753203,"274151322000068","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,508290.7,508290.7,19540,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753255,344304.00
04/04/2016 03:00,2,0.000,ALERT,213.51,303.58,59.954,1459753203,"201051344001135","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,350886.8,350886.8,29692,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753257,344305.00
04/04/2016 03:00,2,0.000,ALERT,213.29,305.08,59.991,1459753203,"201051344000594","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,358085.8,358085.8,25112,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753259,344306.00
04/04/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1459753203,"201051344001203","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,357454.7,357454.7,29684,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753261,344307.00
04/04/2016 03:00,2,0.000,ALERT,212.61,302.07,59.996,1459753203,"274151322000054","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,621415.5,621415.5,18333,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753262,344308.00
04/04/2016 03:00,2,0.000,ALERT,213.96,304.18,59.965,1459753203,"201051344000867","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,346572.2,346572.2,25116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753264,344309.00
04/04/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1459753203,"201051344001093","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,356408.0,356408.0,29561,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753266,344310.00
04/04/2016 03:00,2,0.000,ALERT,213.74,304.48,59.991,1459753203,"201051344000900","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,361810.5,361810.5,24516,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753268,344311.00
04/04/2016 03:00,2,0.000,ALERT,213.74,303.58,59.986,1459753203,"201051344000648","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,354355.8,354355.8,24815,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753270,344312.00
04/04/2016 03:00,2,0.000,ALERT,213.96,305.08,59.986,1459753203,"201051344000569","219011344069620",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,363137.0,363137.0,24450,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753272,344313.00
04/04/2016 03:00,2,0.000,ALERT,213.74,304.78,59.986,1459753203,"201051344000983","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,354761.9,354761.9,24920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753273,344314.00
04/04/2016 03:00,2,0.000,ALERT,213.96,304.78,59.981,1459753203,"201051344001158","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,349940.7,349940.7,25170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459753275,344315.00
04/04/2016 03:00,2,0.000,ALERT,214.19,305.08,59.991,1459753203,"201051344000576","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,356295.8,356295.8,24588,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753277,344316.00
04/04/2016 03:00,2,0.000,ALERT,212.83,301.17,59.986,1459753203,"274151322000087","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,595736.1,595736.1,18402,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459753279,344317.00
04/04/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1459754103,"201051344000645","219011344069620",0.00,-5.50,0,302.68,305.98,0.0,0.0,0.000,355835.3,355835.3,24732,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754105,344318.00
04/04/2016 03:15,2,0.000,ALERT,212.61,301.17,59.965,1459754103,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,624289.9,624289.9,18346,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754107,344319.00
04/04/2016 03:15,2,0.000,ALERT,213.96,303.88,59.975,1459754103,"201051344000633","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,346808.2,346808.2,25185,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754109,344320.00
04/04/2016 03:15,2,0.000,ALERT,213.51,304.48,59.959,1459754103,"201051344000469","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,348011.6,348011.6,25139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754110,344321.00
04/04/2016 03:15,2,0.000,ALERT,212.16,301.47,59.981,1459754103,"201051344000646","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,352535.9,352535.9,29694,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754112,344322.00
04/04/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1459754103,"274151322000052","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,632840.2,632840.2,18566,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754114,344323.00
04/04/2016 03:15,2,0.000,ALERT,212.61,301.77,59.933,1459754103,"201051344000585","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,358137.2,358137.2,29704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754116,344324.00
04/04/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1459754103,"201051344001230","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,356441.5,356441.5,29491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754118,344325.00
04/04/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1459754103,"201051344000582","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,350061.4,350061.4,29670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754120,344326.00
04/04/2016 03:15,2,0.000,ALERT,212.16,301.77,60.028,1459754103,"201051344000955","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,361238.4,361238.4,29606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754121,344327.00
04/04/2016 03:15,2,0.000,ALERT,212.61,300.57,59.970,1459754103,"274151322000094","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,508195.7,508195.7,19351,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754123,344328.00
04/04/2016 03:15,2,0.000,ALERT,213.29,304.78,59.986,1459754103,"201051344000579","219011344069620",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,361474.8,361474.8,5212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754125,344329.00
04/04/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1459754103,"201051344000890","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,358532.3,358532.3,29633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754127,344330.00
04/04/2016 03:15,2,0.000,ALERT,212.61,301.47,59.970,1459754103,"201051344000438","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,360701.5,360701.5,29630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754128,344331.00
04/04/2016 03:15,2,0.000,ALERT,212.83,301.17,59.970,1459754103,"201051344000417","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,354080.5,354080.5,29782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754130,344332.00
04/04/2016 03:15,2,0.000,ALERT,212.61,301.47,59.954,1459754103,"274151322000083","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,627229.1,627229.1,18615,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754132,344333.00
04/04/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1459754103,"274151322000076","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,667420.3,667420.3,18624,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754134,344334.00
04/04/2016 03:15,2,0.000,ALERT,213.29,305.08,59.965,1459754103,"201051344000868","219011344069620",0.00,-6.00,0,303.28,306.88,0.0,0.0,0.000,347247.4,347247.4,24872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754136,344335.00
04/04/2016 03:15,2,0.000,ALERT,212.83,302.37,59.959,1459754103,"274151322000095","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,660632.5,660632.5,18519,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754138,344336.00
04/04/2016 03:15,2,0.000,ALERT,213.06,304.18,60.012,1459754103,"201051344000988","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,344695.2,344695.2,25162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754139,344337.00
04/04/2016 03:15,2,0.000,ALERT,212.38,300.57,59.959,1459754103,"201051344001025","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,358206.4,358206.4,29683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754141,344338.00
04/04/2016 03:15,2,0.000,ALERT,213.29,304.48,59.959,1459754103,"201051344000458","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,355029.2,355029.2,25087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754143,344339.00
04/04/2016 03:15,2,0.000,ALERT,213.96,304.18,59.959,1459754103,"201051344000853","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,353482.0,353482.0,24681,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754145,344340.00
04/04/2016 03:15,2,0.000,ALERT,212.83,301.47,59.965,1459754103,"201051344000685","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,360301.0,360301.0,29502,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754146,344341.00
04/04/2016 03:15,2,0.000,ALERT,212.83,301.17,59.965,1459754103,"201051344000917","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,357515.3,357515.3,29508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754148,344342.00
04/04/2016 03:15,2,0.000,ALERT,212.83,301.77,59.949,1459754103,"201051344001145","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,362538.4,362538.4,29365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754150,344343.00
04/04/2016 03:15,2,0.000,ALERT,212.61,300.87,59.965,1459754103,"201051344000651","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,354525.6,354525.6,29733,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754152,344344.00
04/04/2016 03:15,2,0.000,ALERT,212.16,300.87,59.991,1459754103,"274151322000088","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,607824.5,607824.5,18309,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754154,344345.00
04/04/2016 03:15,2,0.000,ALERT,213.06,300.87,59.986,1459754103,"274151322000068","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,508290.7,508290.7,19542,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754156,344346.00
04/04/2016 03:15,2,0.000,ALERT,212.16,301.47,60.012,1459754103,"201051344001135","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,350886.8,350886.8,29694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754157,344347.00
04/04/2016 03:15,2,0.000,ALERT,213.06,304.78,59.922,1459754103,"201051344000594","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,358085.8,358085.8,25114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754159,344348.00
04/04/2016 03:15,2,0.000,ALERT,212.61,300.87,59.965,1459754103,"201051344001203","219011344069620",0.00,-6.00,0,299.97,306.58,0.0,0.0,0.000,357454.7,357454.7,29686,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754161,344349.00
04/04/2016 03:15,2,0.000,ALERT,212.38,301.77,59.981,1459754103,"274151322000054","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,621415.5,621415.5,18335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754163,344350.00
04/04/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1459754103,"201051344000867","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,346572.2,346572.2,25118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754165,344351.00
