ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 03:15,2,0.000,ALERT,212.38,301.47,59.965,1459754103,"201051344001093","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,356408.0,356408.0,29563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754166,344352.00
04/04/2016 03:15,2,0.000,ALERT,213.29,304.48,59.944,1459754103,"201051344000900","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,361810.5,361810.5,24518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754168,344353.00
04/04/2016 03:15,2,0.000,ALERT,213.51,303.58,59.954,1459754103,"201051344000648","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,354355.8,354355.8,24817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754170,344354.00
04/04/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1459754103,"201051344000569","219011344069620",0.00,-6.00,0,303.28,307.18,0.0,0.0,0.000,363137.0,363137.0,24452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754172,344355.00
04/04/2016 03:15,2,0.000,ALERT,213.29,304.48,59.965,1459754103,"201051344000983","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,354761.9,354761.9,24922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754174,344356.00
04/04/2016 03:15,2,0.000,ALERT,213.51,304.18,59.944,1459754103,"201051344001158","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,349940.7,349940.7,25172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754175,344357.00
04/04/2016 03:15,2,0.000,ALERT,213.74,304.78,59.975,1459754103,"201051344000576","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,356295.8,356295.8,24590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459754177,344358.00
04/04/2016 03:15,2,0.000,ALERT,212.61,300.57,59.970,1459754103,"274151322000087","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,595736.1,595736.1,18404,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459754179,344359.00
04/04/2016 03:30,2,0.000,ALERT,213.51,303.88,59.991,1459755004,"201051344000645","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,355835.3,355835.3,24734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755006,344360.00
04/04/2016 03:30,2,0.000,ALERT,212.38,300.57,59.981,1459755004,"274151322000085","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,624289.9,624289.9,18348,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755008,344361.00
04/04/2016 03:30,2,0.000,ALERT,213.74,303.58,59.959,1459755004,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,346808.2,346808.2,25187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755009,344362.00
04/04/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1459755004,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,348011.6,348011.6,25141,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755011,344363.00
04/04/2016 03:30,2,0.000,ALERT,212.16,301.17,59.975,1459755004,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,352535.9,352535.9,29696,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755013,344364.00
04/04/2016 03:30,2,0.000,ALERT,211.93,300.87,59.975,1459755004,"274151322000052","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,632840.2,632840.2,18568,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755015,344365.00
04/04/2016 03:30,2,0.000,ALERT,212.61,301.47,60.023,1459755004,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,358137.2,358137.2,29706,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755017,344366.00
04/04/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1459755004,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,356441.5,356441.5,29493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755019,344367.00
04/04/2016 03:30,2,0.000,ALERT,213.06,302.68,59.975,1459755004,"201051344000582","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,350061.4,350061.4,29672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755020,344368.00
04/04/2016 03:30,2,0.000,ALERT,212.16,301.47,59.970,1459755004,"201051344000955","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,361238.4,361238.4,29608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755022,344369.00
04/04/2016 03:30,2,0.000,ALERT,212.38,299.97,59.991,1459755004,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,508195.7,508195.7,19353,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755024,344370.00
04/04/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1459755004,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,361474.8,361474.8,5214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755026,344371.00
04/04/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1459755004,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,358532.3,358532.3,29635,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755028,344372.00
04/04/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1459755004,"201051344000438","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,360701.5,360701.5,29632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755029,344373.00
04/04/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1459755004,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,354080.5,354080.5,29784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755031,344374.00
04/04/2016 03:30,2,0.000,ALERT,212.38,301.17,59.975,1459755004,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,627229.1,627229.1,18617,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755033,344375.00
04/04/2016 03:30,2,0.000,ALERT,213.06,300.87,59.970,1459755004,"274151322000076","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,667420.3,667420.3,18626,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755035,344376.00
04/04/2016 03:30,2,0.000,ALERT,213.29,304.48,59.986,1459755004,"201051344000868","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,347247.4,347247.4,24874,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755037,344377.00
04/04/2016 03:30,2,0.000,ALERT,212.38,302.37,59.975,1459755004,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,660632.5,660632.5,18521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755039,344378.00
04/04/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1459755004,"201051344000988","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,344695.2,344695.2,25164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755040,344379.00
04/04/2016 03:30,2,0.000,ALERT,212.61,300.87,59.938,1459755004,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,358206.4,358206.4,29685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755042,344380.00
04/04/2016 03:30,2,0.000,ALERT,213.06,304.18,60.007,1459755004,"201051344000458","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,355029.2,355029.2,25089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755044,344381.00
04/04/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1459755004,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,353482.0,353482.0,24683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755046,344382.00
04/04/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1459755004,"201051344000685","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,360301.0,360301.0,29504,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755048,344383.00
04/04/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1459755004,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,357515.3,357515.3,29510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755049,344384.00
04/04/2016 03:30,2,0.000,ALERT,213.06,302.07,59.970,1459755004,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,362538.4,362538.4,29367,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755051,344385.00
04/04/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1459755004,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,354525.6,354525.6,29735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755053,344386.00
04/04/2016 03:30,2,0.000,ALERT,211.93,300.57,59.965,1459755004,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,607824.5,607824.5,18311,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755055,344387.00
04/04/2016 03:30,2,0.000,ALERT,213.06,300.27,59.954,1459755004,"274151322000068","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,508290.7,508290.7,19544,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755056,344388.00
04/04/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1459755004,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,350886.8,350886.8,29696,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755058,344389.00
04/04/2016 03:30,2,0.000,ALERT,212.83,304.48,59.933,1459755004,"201051344000594","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,358085.8,358085.8,25116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755060,344390.00
04/04/2016 03:30,2,0.000,ALERT,212.38,300.87,60.018,1459755004,"201051344001203","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,357454.7,357454.7,29688,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755062,344391.00
04/04/2016 03:30,2,0.000,ALERT,212.16,300.87,59.970,1459755004,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,621415.5,621415.5,18337,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755064,344392.00
04/04/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1459755004,"201051344000867","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,346572.2,346572.2,25120,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755065,344393.00
04/04/2016 03:30,2,0.000,ALERT,212.83,301.77,59.975,1459755004,"201051344001093","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,356408.0,356408.0,29565,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755067,344394.00
04/04/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1459755004,"201051344000900","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,361810.5,361810.5,24520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755069,344395.00
04/04/2016 03:30,2,0.000,ALERT,213.51,303.28,59.922,1459755004,"201051344000648","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,354355.8,354355.8,24819,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755071,344396.00
04/04/2016 03:30,2,0.000,ALERT,213.29,304.48,59.954,1459755004,"201051344000569","219011344069620",0.00,-6.00,0,303.28,306.88,0.0,0.0,0.000,363137.0,363137.0,24454,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755073,344397.00
04/04/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1459755004,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,354761.9,354761.9,24924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755075,344398.00
04/04/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1459755004,"201051344001158","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,349940.7,349940.7,25174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755076,344399.00
04/04/2016 03:30,2,0.000,ALERT,213.74,304.18,59.965,1459755004,"201051344000576","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,356295.8,356295.8,24592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755078,344400.00
04/04/2016 03:30,2,0.000,ALERT,212.38,300.27,59.981,1459755004,"274151322000087","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,595736.1,595736.1,18406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755080,344401.00
04/04/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1459755903,"201051344000645","219011344069620",0.00,-5.50,0,290.95,305.98,0.0,0.0,0.000,355835.3,355835.3,24736,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755905,344402.00
04/04/2016 03:45,2,0.000,ALERT,212.61,301.47,59.933,1459755903,"274151322000085","219011344069620",0.00,-5.50,0,287.05,302.98,0.0,0.0,0.000,624289.9,624289.9,18350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755907,344403.00
04/04/2016 03:45,2,0.000,ALERT,213.96,304.18,59.938,1459755903,"201051344000633","219011344069620",0.00,-6.00,0,289.45,305.68,0.0,0.0,0.000,346808.2,346808.2,25189,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755909,344404.00
04/04/2016 03:45,2,0.000,ALERT,213.51,304.48,59.965,1459755903,"201051344000469","219011344069620",0.00,-6.50,0,290.35,305.68,0.0,0.0,0.000,348011.6,348011.6,25143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755910,344405.00
04/04/2016 03:45,2,0.000,ALERT,212.16,301.17,59.954,1459755903,"201051344000646","219011344069620",0.00,-5.50,0,287.95,302.98,0.0,0.0,0.000,352535.9,352535.9,29698,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755912,344406.00
04/04/2016 03:45,2,0.000,ALERT,212.16,301.17,59.917,1459755903,"274151322000052","219011344069620",0.00,-5.00,0,287.35,303.28,0.0,0.0,0.000,632840.2,632840.2,18570,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755914,344407.00
04/04/2016 03:45,2,0.000,ALERT,212.38,301.47,59.996,1459755903,"201051344000585","219011344069620",0.00,-5.00,0,287.95,303.28,0.0,0.0,0.000,358137.2,358137.2,29708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755916,344408.00
04/04/2016 03:45,2,0.000,ALERT,212.38,301.47,59.965,1459755903,"201051344001230","219011344069620",0.00,-5.50,0,288.25,303.58,0.0,0.0,0.000,356441.5,356441.5,29495,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755918,344409.00
04/04/2016 03:45,2,0.000,ALERT,212.83,302.07,59.965,1459755903,"201051344000582","219011344069620",0.00,-6.50,0,289.15,303.88,0.0,0.0,0.000,350061.4,350061.4,29674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755919,344410.00
04/04/2016 03:45,2,0.000,ALERT,211.93,301.17,59.965,1459755903,"201051344000955","219011344069620",0.00,-5.50,0,287.95,302.98,0.0,0.0,0.000,361238.4,361238.4,29610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755921,344411.00
04/04/2016 03:45,2,0.000,ALERT,212.61,301.17,59.959,1459755903,"274151322000094","219011344069620",0.00,-6.00,0,286.44,302.37,0.0,0.0,0.000,508195.7,508195.7,19355,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755923,344412.00
04/04/2016 03:45,2,0.000,ALERT,213.06,304.78,59.965,1459755903,"201051344000579","219011344069620",0.00,-5.50,0,291.55,306.58,0.0,0.0,0.000,361474.8,361474.8,5216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755925,344413.00
04/04/2016 03:45,2,0.000,ALERT,212.16,301.77,60.023,1459755903,"201051344000890","219011344069620",0.00,-5.00,0,288.55,304.18,0.0,0.0,0.000,358532.3,358532.3,29637,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755926,344414.00
04/04/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1459755903,"201051344000438","219011344069620",0.00,-6.00,0,287.95,303.58,0.0,0.0,0.000,360701.5,360701.5,29634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755928,344415.00
04/04/2016 03:45,2,0.000,ALERT,212.38,300.57,59.996,1459755903,"201051344000417","219011344069620",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,354080.5,354080.5,29786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755930,344416.00
04/04/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1459755903,"274151322000083","219011344069620",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,627229.1,627229.1,18619,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755932,344417.00
04/04/2016 03:45,2,0.000,ALERT,213.06,302.07,59.959,1459755903,"274151322000076","219011344069620",0.00,-5.00,0,287.05,303.58,0.0,0.0,0.000,667420.3,667420.3,18628,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755934,344418.00
04/04/2016 03:45,2,0.000,ALERT,213.29,305.08,59.928,1459755903,"201051344000868","219011344069620",0.00,-5.50,0,291.85,306.58,0.0,0.0,0.000,347247.4,347247.4,24876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755936,344419.00
04/04/2016 03:45,2,0.000,ALERT,212.61,302.98,59.965,1459755903,"274151322000095","219011344069620",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,660632.5,660632.5,18523,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755937,344420.00
04/04/2016 03:45,2,0.000,ALERT,213.06,304.18,59.965,1459755903,"201051344000988","219011344069620",0.00,-5.50,0,288.55,305.68,0.0,0.0,0.000,344695.2,344695.2,25166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755939,344421.00
04/04/2016 03:45,2,0.000,ALERT,212.16,300.57,59.975,1459755903,"201051344001025","219011344069620",0.00,-6.00,0,287.35,303.88,0.0,0.0,0.000,358206.4,358206.4,29687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755941,344422.00
04/04/2016 03:45,2,0.000,ALERT,213.29,304.78,59.954,1459755903,"201051344000458","219011344069620",0.00,-4.00,0,290.95,306.58,0.0,0.0,0.000,355029.2,355029.2,25091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755943,344423.00
04/04/2016 03:45,2,0.000,ALERT,213.74,303.88,59.986,1459755903,"201051344000853","219011344069620",0.00,-6.00,0,290.95,305.98,0.0,0.0,0.000,353482.0,353482.0,24685,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755945,344424.00
04/04/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1459755903,"201051344000685","219011344069620",0.00,-5.50,0,287.95,303.28,0.0,0.0,0.000,360301.0,360301.0,29506,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755946,344425.00
04/04/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1459755903,"201051344000917","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,357515.3,357515.3,29512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755948,344426.00
04/04/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1459755903,"201051344001145","219011344069620",0.00,-5.50,0,288.25,303.88,0.0,0.0,0.000,362538.4,362538.4,29369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755950,344427.00
04/04/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1459755903,"201051344000651","219011344069620",0.00,-7.00,0,287.65,302.68,0.0,0.0,0.000,354525.6,354525.6,29737,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755952,344428.00
04/04/2016 03:45,2,0.000,ALERT,212.16,301.77,59.991,1459755903,"274151322000088","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,607824.5,607824.5,18313,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755954,344429.00
04/04/2016 03:45,2,0.000,ALERT,213.29,300.87,59.981,1459755903,"274151322000068","219011344069620",0.00,-4.00,0,286.44,302.07,0.0,0.0,0.000,508290.7,508290.7,19546,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755955,344430.00
04/04/2016 03:45,2,0.000,ALERT,211.93,301.47,59.991,1459755903,"201051344001135","219011344069620",0.00,-5.50,0,287.95,303.58,0.0,0.0,0.000,350886.8,350886.8,29698,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755957,344431.00
04/04/2016 03:45,2,0.000,ALERT,212.83,305.08,60.023,1459755903,"201051344000594","219011344069620",0.00,-6.00,0,290.65,305.98,0.0,0.0,0.000,358085.8,358085.8,25118,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755959,344432.00
04/04/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1459755903,"201051344001203","219011344069620",0.00,-6.00,0,287.65,304.78,0.0,0.0,0.000,357454.7,357454.7,29690,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755961,344433.00
04/04/2016 03:45,2,0.000,ALERT,212.38,302.07,60.034,1459755903,"274151322000054","219011344069620",0.00,-3.50,0,287.35,303.58,0.0,0.0,0.000,621415.5,621415.5,18339,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755962,344434.00
04/04/2016 03:45,2,0.000,ALERT,213.51,303.88,59.954,1459755903,"201051344000867","219011344069620",0.00,-5.00,0,290.35,305.98,0.0,0.0,0.000,346572.2,346572.2,25122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755964,344435.00
04/04/2016 03:45,2,0.000,ALERT,212.38,301.17,59.996,1459755903,"201051344001093","219011344069620",0.00,-3.50,0,288.25,302.98,0.0,0.0,0.000,356408.0,356408.0,29567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755966,344436.00
04/04/2016 03:45,2,0.000,ALERT,213.06,304.18,59.981,1459755903,"201051344000900","219011344069620",0.00,-6.00,0,290.65,305.68,0.0,0.0,0.000,361810.5,361810.5,24522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755968,344437.00
04/04/2016 03:45,2,0.000,ALERT,213.51,303.58,59.991,1459755903,"201051344000648","219011344069620",0.00,-6.50,0,290.35,305.68,0.0,0.0,0.000,354355.8,354355.8,24821,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459755970,344438.00
04/04/2016 03:45,2,0.000,ALERT,213.29,304.78,59.986,1459755903,"201051344000569","219011344069620",0.00,-6.00,0,291.55,306.88,0.0,0.0,0.000,363137.0,363137.0,24456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755971,344439.00
04/04/2016 03:45,2,0.000,ALERT,213.29,304.48,59.996,1459755903,"201051344000983","219011344069620",0.00,-5.50,0,291.25,306.28,0.0,0.0,0.000,354761.9,354761.9,24926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755973,344440.00
04/04/2016 03:45,2,0.000,ALERT,213.51,304.18,59.949,1459755903,"201051344001158","219011344069620",0.00,-6.50,0,290.65,305.68,0.0,0.0,0.000,349940.7,349940.7,25176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755975,344441.00
04/04/2016 03:45,2,0.000,ALERT,213.74,304.48,60.028,1459755903,"201051344000576","219011344069620",0.00,-6.00,0,291.25,305.98,0.0,0.0,0.000,356295.8,356295.8,24594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755977,344442.00
04/04/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1459755903,"274151322000087","219011344069620",0.00,-4.00,0,286.14,302.37,0.0,0.0,0.000,595736.1,595736.1,18408,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459755979,344443.00
04/04/2016 04:00,2,0.000,ALERT,213.51,303.28,59.965,1459756803,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,355835.3,355835.3,24738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756805,344444.00
04/04/2016 04:00,2,0.000,ALERT,212.38,301.17,59.949,1459756803,"274151322000085","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,624289.9,624289.9,18352,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756807,344445.00
04/04/2016 04:00,2,0.000,ALERT,213.74,303.28,59.944,1459756803,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,346808.2,346808.2,25191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756809,344446.00
04/04/2016 04:00,2,0.000,ALERT,213.06,303.28,59.944,1459756803,"201051344000469","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,348011.6,348011.6,25145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756811,344447.00
04/04/2016 04:00,2,0.000,ALERT,211.93,301.17,59.991,1459756803,"201051344000646","219011344069620",0.00,-5.50,0,298.77,307.48,0.0,0.0,0.000,352535.9,352535.9,29700,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756813,344448.00
04/04/2016 04:00,2,0.000,ALERT,212.16,300.87,59.949,1459756803,"274151322000052","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,632840.2,632840.2,18572,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756815,344449.00
04/04/2016 04:00,2,0.000,ALERT,212.38,301.47,59.938,1459756803,"201051344000585","219011344069620",0.00,-5.00,0,298.77,307.48,0.0,0.0,0.000,358137.2,358137.2,29710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756817,344450.00
04/04/2016 04:00,2,0.000,ALERT,212.16,301.77,59.954,1459756803,"201051344001230","219011344069620",0.00,-5.50,0,299.67,308.09,0.0,0.0,0.000,356441.5,356441.5,29497,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756818,344451.00
04/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.944,1459756803,"201051344000582","219011344069620",0.00,-6.50,0,299.97,308.39,0.0,0.0,0.000,350061.4,350061.4,29676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756820,344452.00
04/04/2016 04:00,2,0.000,ALERT,211.93,301.47,59.954,1459756803,"201051344000955","219011344069620",0.00,-5.50,0,299.07,307.48,0.0,0.0,0.000,361238.4,361238.4,29612,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756822,344453.00
04/04/2016 04:00,2,0.000,ALERT,212.16,300.27,59.944,1459756803,"274151322000094","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,508195.7,508195.7,19357,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756824,344454.00
04/04/2016 04:00,2,0.000,ALERT,213.06,303.88,59.928,1459756803,"201051344000579","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,361474.8,361474.8,5218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756826,344455.00
04/04/2016 04:00,2,0.000,ALERT,212.16,301.47,59.912,1459756803,"201051344000890","219011344069620",0.00,-5.00,0,299.67,308.09,0.0,0.0,0.000,358532.3,358532.3,29639,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756828,344456.00
04/04/2016 04:00,2,0.000,ALERT,212.38,301.17,59.949,1459756803,"201051344000438","219011344069620",0.00,-6.00,0,299.37,307.48,0.0,0.0,0.000,360701.5,360701.5,29636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756829,344457.00
04/04/2016 04:00,2,0.000,ALERT,212.61,300.87,59.944,1459756803,"201051344000417","219011344069620",0.00,-5.50,0,298.77,306.88,0.0,0.0,0.000,354080.5,354080.5,29788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756831,344458.00
04/04/2016 04:00,2,0.000,ALERT,212.38,301.77,59.933,1459756803,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,627229.1,627229.1,18621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756833,344459.00
04/04/2016 04:00,2,0.000,ALERT,212.83,301.17,59.959,1459756803,"274151322000076","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,667420.3,667420.3,18630,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756835,344460.00
04/04/2016 04:00,2,0.000,ALERT,213.06,304.18,59.944,1459756803,"201051344000868","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,347247.4,347247.4,24878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756837,344461.00
04/04/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1459756803,"274151322000095","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,660632.5,660632.5,18525,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756838,344462.00
04/04/2016 04:00,2,0.000,ALERT,212.83,303.28,59.959,1459756803,"201051344000988","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,344695.2,344695.2,25168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756840,344463.00
04/04/2016 04:00,2,0.000,ALERT,212.16,300.57,59.970,1459756803,"201051344001025","219011344069620",0.00,-6.50,0,298.77,307.48,0.0,0.0,0.000,358206.4,358206.4,29689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756842,344464.00
04/04/2016 04:00,2,0.000,ALERT,212.83,303.28,59.928,1459756803,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,355029.2,355029.2,25093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756844,344465.00
04/04/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1459756803,"201051344000853","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,353482.0,353482.0,24687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756846,344466.00
04/04/2016 04:00,2,0.000,ALERT,212.61,301.47,59.944,1459756803,"201051344000685","219011344069620",0.00,-5.50,0,299.37,308.09,0.0,0.0,0.000,360301.0,360301.0,29508,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756847,344467.00
04/04/2016 04:00,2,0.000,ALERT,212.61,300.87,59.949,1459756803,"201051344000917","219011344069620",0.00,-4.00,0,298.17,306.88,0.0,0.0,0.000,357515.3,357515.3,29514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756849,344468.00
04/04/2016 04:00,2,0.000,ALERT,212.61,301.77,59.922,1459756803,"201051344001145","219011344069620",0.00,-5.50,0,299.67,308.09,0.0,0.0,0.000,362538.4,362538.4,29371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756851,344469.00
04/04/2016 04:00,2,0.000,ALERT,212.38,300.57,59.949,1459756803,"201051344000651","219011344069620",0.00,-7.00,0,299.07,306.58,0.0,0.0,0.000,354525.6,354525.6,29739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756853,344470.00
04/04/2016 04:00,2,0.000,ALERT,211.93,300.87,59.938,1459756803,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,607824.5,607824.5,18315,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756855,344471.00
04/04/2016 04:00,2,0.000,ALERT,213.06,300.27,59.954,1459756803,"274151322000068","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,508290.7,508290.7,19548,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756857,344472.00
04/04/2016 04:00,2,0.000,ALERT,211.93,301.47,59.954,1459756803,"201051344001135","219011344069620",0.00,-6.00,0,299.67,307.18,0.0,0.0,0.000,350886.8,350886.8,29700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756858,344473.00
04/04/2016 04:00,2,0.000,ALERT,212.61,304.18,59.959,1459756803,"201051344000594","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,358085.8,358085.8,25120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756860,344474.00
04/04/2016 04:00,2,0.000,ALERT,212.38,301.17,59.965,1459756803,"201051344001203","219011344069620",0.00,-6.00,0,299.07,308.09,0.0,0.0,0.000,357454.7,357454.7,29692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756862,344475.00
04/04/2016 04:00,2,0.000,ALERT,212.16,301.17,59.954,1459756803,"274151322000054","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,621415.5,621415.5,18341,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756864,344476.00
04/04/2016 04:00,2,0.000,ALERT,213.29,303.28,59.922,1459756803,"201051344000867","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,346572.2,346572.2,25124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756866,344477.00
04/04/2016 04:00,2,0.000,ALERT,212.38,301.47,59.959,1459756803,"201051344001093","219011344069620",0.00,-4.00,0,299.37,307.48,0.0,0.0,0.000,356408.0,356408.0,29569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756867,344478.00
04/04/2016 04:00,2,0.000,ALERT,212.83,303.58,59.954,1459756803,"201051344000900","219011344069620",0.00,-5.50,0,302.07,305.38,0.0,0.0,0.000,361810.5,361810.5,24524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756869,344479.00
04/04/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1459756803,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,354355.8,354355.8,24823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756871,344480.00
04/04/2016 04:00,2,0.000,ALERT,213.06,304.18,59.959,1459756803,"201051344000569","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,363137.0,363137.0,24458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756873,344481.00
04/04/2016 04:00,2,0.000,ALERT,212.83,303.58,59.938,1459756803,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,354761.9,354761.9,24928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459756874,344482.00
04/04/2016 04:00,2,0.000,ALERT,213.06,303.58,59.959,1459756803,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,349940.7,349940.7,25178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756876,344483.00
04/04/2016 04:00,2,0.000,ALERT,213.06,303.58,59.959,1459756803,"201051344000576","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,356295.8,356295.8,24596,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756878,344484.00
04/04/2016 04:00,2,0.000,ALERT,212.16,300.27,59.954,1459756803,"274151322000087","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,595736.1,595736.1,18410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459756880,344485.00
04/04/2016 04:15,2,0.000,ALERT,213.51,303.88,59.970,1459757703,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,355835.3,355835.3,24740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757705,344486.00
04/04/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1459757703,"274151322000085","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,624289.9,624289.9,18354,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757707,344487.00
04/04/2016 04:15,2,0.000,ALERT,213.74,303.88,59.965,1459757703,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,346808.2,346808.2,25193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757709,344488.00
04/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.970,1459757703,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,348011.6,348011.6,25147,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757711,344489.00
04/04/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1459757703,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,352535.9,352535.9,29702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757712,344490.00
04/04/2016 04:15,2,0.000,ALERT,212.16,300.57,59.965,1459757703,"274151322000052","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,632840.2,632840.2,18574,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757714,344491.00
04/04/2016 04:15,2,0.000,ALERT,212.61,301.47,59.933,1459757703,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,358137.2,358137.2,29712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757716,344492.00
04/04/2016 04:15,2,0.000,ALERT,212.38,301.77,60.002,1459757703,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,356441.5,356441.5,29499,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757718,344493.00
04/04/2016 04:15,2,0.000,ALERT,213.06,302.37,59.975,1459757703,"201051344000582","219011344069620",0.00,-6.50,0,300.57,303.58,0.0,0.0,0.000,350061.4,350061.4,29678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757720,344494.00
04/04/2016 04:15,2,0.000,ALERT,212.16,301.47,59.975,1459757703,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,361238.4,361238.4,29614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757721,344495.00
04/04/2016 04:15,2,0.000,ALERT,212.38,300.27,59.981,1459757703,"274151322000094","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,508195.7,508195.7,19359,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757723,344496.00
