ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 04:15,2,0.000,ALERT,213.06,304.48,59.944,1459757703,"201051344000579","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,361474.8,361474.8,5220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757725,344497.00
04/04/2016 04:15,2,0.000,ALERT,212.38,301.77,59.933,1459757703,"201051344000890","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,358532.3,358532.3,29641,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757727,344498.00
04/04/2016 04:15,2,0.000,ALERT,212.61,301.47,59.922,1459757703,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,360701.5,360701.5,29638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757728,344499.00
04/04/2016 04:15,2,0.000,ALERT,212.83,300.87,59.933,1459757703,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,354080.5,354080.5,29790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757730,344500.00
04/04/2016 04:15,2,0.000,ALERT,212.61,301.77,59.959,1459757703,"274151322000083","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,627229.1,627229.1,18623,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757732,344501.00
04/04/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1459757703,"274151322000076","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,667420.3,667420.3,18632,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757734,344502.00
04/04/2016 04:15,2,0.000,ALERT,213.06,304.48,59.965,1459757703,"201051344000868","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,347247.4,347247.4,24880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757736,344503.00
04/04/2016 04:15,2,0.000,ALERT,212.61,302.07,59.959,1459757703,"274151322000095","219011344069620",0.00,-6.00,0,300.87,303.88,0.0,0.0,0.000,660632.5,660632.5,18527,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757738,344504.00
04/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1459757703,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,344695.2,344695.2,25170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757740,344505.00
04/04/2016 04:15,2,0.000,ALERT,212.38,300.87,59.959,1459757703,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,358206.4,358206.4,29691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757742,344506.00
04/04/2016 04:15,2,0.000,ALERT,212.83,303.88,59.959,1459757703,"201051344000458","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,355029.2,355029.2,25095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757744,344507.00
04/04/2016 04:15,2,0.000,ALERT,213.74,303.88,59.965,1459757703,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,353482.0,353482.0,24689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757746,344508.00
04/04/2016 04:15,2,0.000,ALERT,212.83,301.77,59.970,1459757703,"201051344000685","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,360301.0,360301.0,29510,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757748,344509.00
04/04/2016 04:15,2,0.000,ALERT,212.61,301.17,59.996,1459757703,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,357515.3,357515.3,29516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757749,344510.00
04/04/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1459757703,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,362538.4,362538.4,29373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757751,344511.00
04/04/2016 04:15,2,0.000,ALERT,212.61,300.87,59.965,1459757703,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,354525.6,354525.6,29741,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757753,344512.00
04/04/2016 04:15,2,0.000,ALERT,211.93,300.57,59.959,1459757703,"274151322000088","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,607824.5,607824.5,18317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757755,344513.00
04/04/2016 04:15,2,0.000,ALERT,213.06,300.27,59.954,1459757703,"274151322000068","219011344069620",0.00,-4.00,0,299.07,301.77,0.0,0.0,0.000,508290.7,508290.7,19550,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757757,344514.00
04/04/2016 04:15,2,0.000,ALERT,212.16,301.47,59.938,1459757703,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,350886.8,350886.8,29702,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757758,344515.00
04/04/2016 04:15,2,0.000,ALERT,212.61,304.18,59.986,1459757703,"201051344000594","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,358085.8,358085.8,25122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757760,344516.00
04/04/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1459757703,"201051344001203","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,357454.7,357454.7,29694,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757762,344517.00
04/04/2016 04:15,2,0.000,ALERT,212.16,301.77,59.959,1459757703,"274151322000054","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,621415.5,621415.5,18343,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757764,344518.00
04/04/2016 04:15,2,0.000,ALERT,213.29,303.28,60.007,1459757703,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,346572.2,346572.2,25126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757765,344519.00
04/04/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1459757703,"201051344001093","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,356408.0,356408.0,29571,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757767,344520.00
04/04/2016 04:15,2,0.000,ALERT,212.83,303.88,60.002,1459757703,"201051344000900","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,361810.5,361810.5,24526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757769,344521.00
04/04/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1459757703,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,354355.8,354355.8,24825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757771,344522.00
04/04/2016 04:15,2,0.000,ALERT,213.29,304.48,59.965,1459757703,"201051344000569","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,363137.0,363137.0,24460,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757773,344523.00
04/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.959,1459757703,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,354761.9,354761.9,24930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757775,344524.00
04/04/2016 04:15,2,0.000,ALERT,213.06,303.58,59.965,1459757703,"201051344001158","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,349940.7,349940.7,25180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459757776,344525.00
04/04/2016 04:15,2,0.000,ALERT,213.51,304.18,59.996,1459757703,"201051344000576","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,356295.8,356295.8,24598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757778,344526.00
04/04/2016 04:15,2,0.000,ALERT,212.38,300.27,59.954,1459757703,"274151322000087","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,595736.1,595736.1,18412,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459757780,344527.00
04/04/2016 04:30,2,0.000,ALERT,213.29,303.88,60.007,1459758604,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,355835.3,355835.3,24742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758606,344528.00
04/04/2016 04:30,2,0.000,ALERT,211.70,300.57,59.991,1459758604,"274151322000085","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,624289.9,624289.9,18356,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758607,344529.00
04/04/2016 04:30,2,0.000,ALERT,213.51,303.58,60.007,1459758604,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,346808.2,346808.2,25195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758609,344530.00
04/04/2016 04:30,2,0.000,ALERT,212.83,303.88,59.965,1459758604,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,348011.6,348011.6,25149,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758611,344531.00
04/04/2016 04:30,2,0.000,ALERT,211.93,300.87,60.002,1459758604,"201051344000646","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,352535.9,352535.9,29704,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758613,344532.00
04/04/2016 04:30,2,0.000,ALERT,211.70,301.77,59.991,1459758604,"274151322000052","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,632840.2,632840.2,18576,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758615,344533.00
04/04/2016 04:30,2,0.000,ALERT,212.16,301.17,60.028,1459758604,"201051344000585","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,358137.2,358137.2,29714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758617,344534.00
04/04/2016 04:30,2,0.000,ALERT,211.93,301.17,59.986,1459758604,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,356441.5,356441.5,29501,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758618,344535.00
04/04/2016 04:30,2,0.000,ALERT,212.61,302.07,60.028,1459758604,"201051344000582","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,350061.4,350061.4,29680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758620,344536.00
04/04/2016 04:30,2,0.000,ALERT,211.70,300.87,59.996,1459758604,"201051344000955","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,361238.4,361238.4,29616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758622,344537.00
04/04/2016 04:30,2,0.000,ALERT,211.93,300.57,59.996,1459758604,"274151322000094","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,508195.7,508195.7,19361,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758624,344538.00
04/04/2016 04:30,2,0.000,ALERT,212.61,304.18,59.981,1459758604,"201051344000579","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,361474.8,361474.8,5222,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758626,344539.00
04/04/2016 04:30,2,0.000,ALERT,211.93,301.17,59.954,1459758604,"201051344000890","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,358532.3,358532.3,29643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758627,344540.00
04/04/2016 04:30,2,0.000,ALERT,212.16,300.87,59.986,1459758604,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,360701.5,360701.5,29640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758629,344541.00
04/04/2016 04:30,2,0.000,ALERT,212.16,300.27,59.986,1459758604,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,354080.5,354080.5,29792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758631,344542.00
04/04/2016 04:30,2,0.000,ALERT,211.93,301.77,59.981,1459758604,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,627229.1,627229.1,18625,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758633,344543.00
04/04/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1459758604,"274151322000076","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,667420.3,667420.3,18634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758635,344544.00
04/04/2016 04:30,2,0.000,ALERT,212.83,304.48,60.034,1459758604,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,347247.4,347247.4,24882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758636,344545.00
04/04/2016 04:30,2,0.000,ALERT,211.93,301.77,59.975,1459758604,"274151322000095","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,660632.5,660632.5,18529,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758638,344546.00
04/04/2016 04:30,2,0.000,ALERT,212.61,303.58,60.018,1459758604,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,344695.2,344695.2,25172,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758640,344547.00
04/04/2016 04:30,2,0.000,ALERT,211.93,300.27,59.986,1459758604,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,358206.4,358206.4,29693,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758642,344548.00
04/04/2016 04:30,2,0.000,ALERT,212.61,303.88,59.991,1459758604,"201051344000458","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,355029.2,355029.2,25097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758644,344549.00
04/04/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1459758604,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,353482.0,353482.0,24691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758646,344550.00
04/04/2016 04:30,2,0.000,ALERT,212.38,300.87,59.981,1459758604,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,360301.0,360301.0,29512,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758647,344551.00
04/04/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1459758604,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,357515.3,357515.3,29518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758649,344552.00
04/04/2016 04:30,2,0.000,ALERT,212.38,301.17,59.991,1459758604,"201051344001145","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,362538.4,362538.4,29375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758651,344553.00
04/04/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1459758604,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,354525.6,354525.6,29743,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758653,344554.00
04/04/2016 04:30,2,0.000,ALERT,211.48,300.87,59.986,1459758604,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,607824.5,607824.5,18319,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758655,344555.00
04/04/2016 04:30,2,0.000,ALERT,212.61,300.27,59.986,1459758604,"274151322000068","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,508290.7,508290.7,19552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758656,344556.00
04/04/2016 04:30,2,0.000,ALERT,211.70,300.57,59.986,1459758604,"201051344001135","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,350886.8,350886.8,29704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758658,344557.00
04/04/2016 04:30,2,0.000,ALERT,212.38,304.48,59.996,1459758604,"201051344000594","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,358085.8,358085.8,25124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758660,344558.00
04/04/2016 04:30,2,0.000,ALERT,212.16,300.27,59.986,1459758604,"201051344001203","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,357454.7,357454.7,29696,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758662,344559.00
04/04/2016 04:30,2,0.000,ALERT,211.70,301.17,59.975,1459758604,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,621415.5,621415.5,18345,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758664,344560.00
04/04/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1459758604,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,346572.2,346572.2,25128,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758665,344561.00
04/04/2016 04:30,2,0.000,ALERT,211.93,300.57,59.986,1459758604,"201051344001093","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,356408.0,356408.0,29573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758667,344562.00
04/04/2016 04:30,2,0.000,ALERT,212.61,303.58,59.986,1459758604,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,361810.5,361810.5,24528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758669,344563.00
04/04/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1459758604,"201051344000648","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,354355.8,354355.8,24827,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758671,344564.00
04/04/2016 04:30,2,0.000,ALERT,212.83,304.48,60.002,1459758604,"201051344000569","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,363137.0,363137.0,24462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758673,344565.00
04/04/2016 04:30,2,0.000,ALERT,212.61,303.88,59.991,1459758604,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,354761.9,354761.9,24932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459758674,344566.00
04/04/2016 04:30,2,0.000,ALERT,213.06,303.88,60.028,1459758604,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,349940.7,349940.7,25182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758676,344567.00
04/04/2016 04:30,2,0.000,ALERT,213.29,304.18,60.018,1459758604,"201051344000576","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,356295.8,356295.8,24600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758678,344568.00
04/04/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1459758604,"274151322000087","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,595736.1,595736.1,18414,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459758680,344569.00
04/04/2016 04:45,2,0.000,ALERT,213.29,303.28,60.007,1459759503,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,355835.3,355835.3,24744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759505,344570.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.981,1459759503,"274151322000085","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,624289.9,624289.9,18358,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759507,344571.00
04/04/2016 04:45,2,0.000,ALERT,213.51,302.98,60.023,1459759503,"201051344000633","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,346808.2,346808.2,25197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759509,344572.00
04/04/2016 04:45,2,0.000,ALERT,212.83,303.28,59.991,1459759503,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,348011.6,348011.6,25151,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759511,344573.00
04/04/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1459759503,"201051344000646","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,352535.9,352535.9,29706,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759512,344574.00
04/04/2016 04:45,2,0.000,ALERT,211.70,301.77,59.986,1459759503,"274151322000052","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,632840.2,632840.2,18578,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759514,344575.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.991,1459759503,"201051344000585","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,358137.2,358137.2,29716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759516,344576.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1459759503,"201051344001230","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,356441.5,356441.5,29503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759518,344577.00
04/04/2016 04:45,2,0.000,ALERT,212.38,301.47,60.023,1459759503,"201051344000582","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,350061.4,350061.4,29682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759520,344578.00
04/04/2016 04:45,2,0.000,ALERT,211.48,300.57,59.986,1459759503,"201051344000955","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,361238.4,361238.4,29618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759521,344579.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.57,59.975,1459759503,"274151322000094","219011344069620",0.00,-6.50,0,298.77,301.77,0.0,0.0,0.000,508195.7,508195.7,19363,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759523,344580.00
04/04/2016 04:45,2,0.000,ALERT,212.61,303.88,59.986,1459759503,"201051344000579","219011344069620",0.00,-6.00,0,302.37,305.68,0.0,0.0,0.000,361474.8,361474.8,5224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759525,344581.00
04/04/2016 04:45,2,0.000,ALERT,211.93,301.17,60.012,1459759503,"201051344000890","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,358532.3,358532.3,29645,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759527,344582.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.57,59.986,1459759503,"201051344000438","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,360701.5,360701.5,29642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759529,344583.00
04/04/2016 04:45,2,0.000,ALERT,212.38,300.27,59.975,1459759503,"201051344000417","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,354080.5,354080.5,29794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759531,344584.00
04/04/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1459759503,"274151322000083","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,627229.1,627229.1,18627,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759533,344585.00
04/04/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1459759503,"274151322000076","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,667420.3,667420.3,18636,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759535,344586.00
04/04/2016 04:45,2,0.000,ALERT,212.83,304.18,59.981,1459759503,"201051344000868","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,347247.4,347247.4,24884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759536,344587.00
04/04/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1459759503,"274151322000095","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,660632.5,660632.5,18531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759538,344588.00
04/04/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1459759503,"201051344000988","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,344695.2,344695.2,25174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759540,344589.00
04/04/2016 04:45,2,0.000,ALERT,211.93,300.27,59.949,1459759503,"201051344001025","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,358206.4,358206.4,29695,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759542,344590.00
04/04/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1459759503,"201051344000458","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,355029.2,355029.2,25099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759544,344591.00
04/04/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1459759503,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,353482.0,353482.0,24693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759545,344592.00
04/04/2016 04:45,2,0.000,ALERT,212.61,301.17,59.949,1459759503,"201051344000685","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,360301.0,360301.0,29514,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759547,344593.00
04/04/2016 04:45,2,0.000,ALERT,212.38,300.57,59.975,1459759503,"201051344000917","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,357515.3,357515.3,29520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759549,344594.00
04/04/2016 04:45,2,0.000,ALERT,212.38,301.17,59.975,1459759503,"201051344001145","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,362538.4,362538.4,29377,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759551,344595.00
04/04/2016 04:45,2,0.000,ALERT,212.38,300.27,59.981,1459759503,"201051344000651","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,354525.6,354525.6,29745,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459759553,344596.00
04/04/2016 04:45,2,0.000,ALERT,211.70,301.17,59.965,1459759503,"274151322000088","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,607824.5,607824.5,18321,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759554,344597.00
04/04/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1459759503,"274151322000068","219011344069620",0.00,-4.00,0,298.77,301.47,0.0,0.0,0.000,508290.7,508290.7,19554,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759556,344598.00
04/04/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1459759503,"201051344001135","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,350886.8,350886.8,29706,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759558,344599.00
04/04/2016 04:45,2,0.000,ALERT,212.38,303.88,59.986,1459759503,"201051344000594","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,358085.8,358085.8,25126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759560,344600.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.57,60.023,1459759503,"201051344001203","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,357454.7,357454.7,29698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759561,344601.00
04/04/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1459759503,"274151322000054","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,621415.5,621415.5,18347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759563,344602.00
04/04/2016 04:45,2,0.000,ALERT,213.06,302.98,59.991,1459759503,"201051344000867","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,346572.2,346572.2,25130,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759565,344603.00
04/04/2016 04:45,2,0.000,ALERT,211.93,300.87,59.949,1459759503,"201051344001093","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,356408.0,356408.0,29575,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759567,344604.00
04/04/2016 04:45,2,0.000,ALERT,212.83,303.28,59.991,1459759503,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,361810.5,361810.5,24530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759569,344605.00
04/04/2016 04:45,2,0.000,ALERT,212.83,302.37,59.954,1459759503,"201051344000648","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,354355.8,354355.8,24829,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759571,344606.00
04/04/2016 04:45,2,0.000,ALERT,212.83,303.88,59.949,1459759503,"201051344000569","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,363137.0,363137.0,24464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759572,344607.00
04/04/2016 04:45,2,0.000,ALERT,212.83,303.28,59.991,1459759503,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,354761.9,354761.9,24934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759574,344608.00
04/04/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1459759503,"201051344001158","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,349940.7,349940.7,25184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759576,344609.00
04/04/2016 04:45,2,0.000,ALERT,213.29,303.88,59.996,1459759503,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,356295.8,356295.8,24602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759578,344610.00
04/04/2016 04:45,2,0.000,ALERT,212.16,300.57,59.986,1459759503,"274151322000087","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,595736.1,595736.1,18416,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459759580,344611.00
04/04/2016 05:00,2,0.000,ALERT,212.16,301.77,59.991,1459760404,"201051344000645","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,355835.3,355835.3,24746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760406,344612.00
04/04/2016 05:00,2,0.000,ALERT,211.25,299.97,59.975,1459760404,"274151322000085","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,624289.9,624289.9,18360,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760408,344613.00
04/04/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1459760404,"201051344000633","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,346808.2,346808.2,25199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760409,344614.00
04/04/2016 05:00,2,0.000,ALERT,211.93,302.37,59.954,1459760404,"201051344000469","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,348011.6,348011.6,25153,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760411,344615.00
04/04/2016 05:00,2,0.000,ALERT,211.25,299.67,59.981,1459760404,"201051344000646","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,352535.9,352535.9,29708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760413,344616.00
04/04/2016 05:00,2,0.000,ALERT,210.80,300.87,59.970,1459760404,"274151322000052","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,632840.2,632840.2,18580,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760415,344617.00
04/04/2016 05:00,2,0.000,ALERT,211.48,299.67,59.975,1459760404,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,358137.2,358137.2,29718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760417,344618.00
04/04/2016 05:00,2,0.000,ALERT,211.25,299.97,59.970,1459760404,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,356441.5,356441.5,29505,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760418,344619.00
04/04/2016 05:00,2,0.000,ALERT,211.70,300.27,59.959,1459760404,"201051344000582","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,350061.4,350061.4,29684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760420,344620.00
04/04/2016 05:00,2,0.000,ALERT,211.03,299.37,59.954,1459760404,"201051344000955","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,361238.4,361238.4,29620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760422,344621.00
04/04/2016 05:00,2,0.000,ALERT,211.03,299.67,59.954,1459760404,"274151322000094","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,508195.7,508195.7,19365,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760424,344622.00
04/04/2016 05:00,2,0.000,ALERT,211.70,302.37,59.959,1459760404,"201051344000579","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,361474.8,361474.8,5226,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760426,344623.00
04/04/2016 05:00,2,0.000,ALERT,211.25,300.27,59.965,1459760404,"201051344000890","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,358532.3,358532.3,29647,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760427,344624.00
04/04/2016 05:00,2,0.000,ALERT,211.48,299.67,59.949,1459760404,"201051344000438","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,360701.5,360701.5,29644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760429,344625.00
04/04/2016 05:00,2,0.000,ALERT,211.48,299.07,59.954,1459760404,"201051344000417","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,354080.5,354080.5,29796,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760431,344626.00
04/04/2016 05:00,2,0.000,ALERT,211.25,300.87,59.959,1459760404,"274151322000083","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,627229.1,627229.1,18629,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760433,344627.00
04/04/2016 05:00,2,0.000,ALERT,211.70,300.57,59.954,1459760404,"274151322000076","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,667420.3,667420.3,18638,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760435,344628.00
04/04/2016 05:00,2,0.000,ALERT,211.70,302.68,59.965,1459760404,"201051344000868","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,347247.4,347247.4,24886,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760436,344629.00
04/04/2016 05:00,2,0.000,ALERT,211.25,301.47,59.954,1459760404,"274151322000095","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,660632.5,660632.5,18533,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760438,344630.00
04/04/2016 05:00,2,0.000,ALERT,211.70,301.77,59.938,1459760404,"201051344000988","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,344695.2,344695.2,25176,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760440,344631.00
04/04/2016 05:00,2,0.000,ALERT,211.03,298.77,59.954,1459760404,"201051344001025","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,358206.4,358206.4,29697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760442,344632.00
04/04/2016 05:00,2,0.000,ALERT,211.70,302.07,59.954,1459760404,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,355029.2,355029.2,25101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760444,344633.00
04/04/2016 05:00,2,0.000,ALERT,212.38,301.77,59.949,1459760404,"201051344000853","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,353482.0,353482.0,24695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760446,344634.00
04/04/2016 05:00,2,0.000,ALERT,211.70,299.67,59.949,1459760404,"201051344000685","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,360301.0,360301.0,29516,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760448,344635.00
04/04/2016 05:00,2,0.000,ALERT,211.48,299.07,59.928,1459760404,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,357515.3,357515.3,29522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760449,344636.00
04/04/2016 05:00,2,0.000,ALERT,211.48,299.67,59.986,1459760404,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,362538.4,362538.4,29379,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760451,344637.00
04/04/2016 05:00,2,0.000,ALERT,211.48,299.07,59.949,1459760404,"201051344000651","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,354525.6,354525.6,29747,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760453,344638.00
04/04/2016 05:00,2,0.000,ALERT,210.57,300.27,59.938,1459760404,"274151322000088","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,607824.5,607824.5,18323,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760455,344639.00
04/04/2016 05:00,2,0.000,ALERT,211.93,299.97,59.965,1459760404,"274151322000068","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,508290.7,508290.7,19556,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760457,344640.00
04/04/2016 05:00,2,0.000,ALERT,210.80,299.37,59.965,1459760404,"201051344001135","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,350886.8,350886.8,29708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760458,344641.00
