ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 05:00,2,0.000,ALERT,211.48,302.37,59.933,1459760404,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,358085.8,358085.8,25128,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760460,344642.00
04/04/2016 05:00,2,0.000,ALERT,211.25,299.07,59.938,1459760404,"201051344001203","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,357454.7,357454.7,29700,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760462,344643.00
04/04/2016 05:00,2,0.000,ALERT,211.03,300.27,59.944,1459760404,"274151322000054","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,621415.5,621415.5,18349,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760464,344644.00
04/04/2016 05:00,2,0.000,ALERT,211.93,301.47,59.944,1459760404,"201051344000867","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,346572.2,346572.2,25132,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760466,344645.00
04/04/2016 05:00,2,0.000,ALERT,211.03,299.67,59.944,1459760404,"201051344001093","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,356408.0,356408.0,29577,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760467,344646.00
04/04/2016 05:00,2,0.000,ALERT,211.48,301.77,59.938,1459760404,"201051344000900","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,361810.5,361810.5,24532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760469,344647.00
04/04/2016 05:00,2,0.000,ALERT,211.70,300.87,59.912,1459760404,"201051344000648","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,354355.8,354355.8,24831,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760471,344648.00
04/04/2016 05:00,2,0.000,ALERT,211.93,302.37,59.954,1459760404,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,363137.0,363137.0,24466,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760473,344649.00
04/04/2016 05:00,2,0.000,ALERT,211.70,301.77,59.928,1459760404,"201051344000983","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,354761.9,354761.9,24936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760475,344650.00
04/04/2016 05:00,2,0.000,ALERT,211.70,301.47,59.938,1459760404,"201051344001158","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,349940.7,349940.7,25186,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760476,344651.00
04/04/2016 05:00,2,0.000,ALERT,212.16,302.37,59.981,1459760404,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,356295.8,356295.8,24604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459760478,344652.00
04/04/2016 05:00,2,0.000,ALERT,211.25,299.97,59.933,1459760404,"274151322000087","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,595736.1,595736.1,18418,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459760480,344653.00
04/04/2016 05:15,2,0.000,ALERT,212.16,302.37,59.986,1459761304,"201051344000645","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,355835.3,355835.3,24748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761306,344654.00
04/04/2016 05:15,2,0.000,ALERT,211.03,300.27,59.996,1459761304,"274151322000085","219011344069620",0.00,-6.50,0,299.07,302.07,0.0,0.0,0.000,624289.9,624289.9,18362,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761308,344655.00
04/04/2016 05:15,2,0.000,ALERT,212.38,302.07,60.002,1459761304,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,346808.2,346808.2,25201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761310,344656.00
04/04/2016 05:15,2,0.000,ALERT,211.93,302.37,59.975,1459761304,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,348011.6,348011.6,25155,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761312,344657.00
04/04/2016 05:15,2,0.000,ALERT,210.80,299.07,59.981,1459761304,"201051344000646","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,352535.9,352535.9,29710,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761314,344658.00
04/04/2016 05:15,2,0.000,ALERT,211.03,300.57,59.981,1459761304,"274151322000052","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,632840.2,632840.2,18582,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761315,344659.00
04/04/2016 05:15,2,0.000,ALERT,211.25,299.37,59.970,1459761304,"201051344000585","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,358137.2,358137.2,29720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761317,344660.00
04/04/2016 05:15,2,0.000,ALERT,211.03,299.37,59.970,1459761304,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,356441.5,356441.5,29507,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761319,344661.00
04/04/2016 05:15,2,0.000,ALERT,211.48,299.97,59.959,1459761304,"201051344000582","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,350061.4,350061.4,29686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761321,344662.00
04/04/2016 05:15,2,0.000,ALERT,210.57,299.37,59.938,1459761304,"201051344000955","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,361238.4,361238.4,29622,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761322,344663.00
04/04/2016 05:15,2,0.000,ALERT,211.03,299.67,59.981,1459761304,"274151322000094","219011344069620",0.00,-7.00,0,298.47,301.47,0.0,0.0,0.000,508195.7,508195.7,19367,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761324,344664.00
04/04/2016 05:15,2,0.000,ALERT,211.70,302.68,59.959,1459761304,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,361474.8,361474.8,5228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761326,344665.00
04/04/2016 05:15,2,0.000,ALERT,210.80,299.67,59.981,1459761304,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,358532.3,358532.3,29649,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761328,344666.00
04/04/2016 05:15,2,0.000,ALERT,211.03,299.07,59.991,1459761304,"201051344000438","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,360701.5,360701.5,29646,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761330,344667.00
04/04/2016 05:15,2,0.000,ALERT,211.25,298.77,59.970,1459761304,"201051344000417","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,354080.5,354080.5,29798,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761331,344668.00
04/04/2016 05:15,2,0.000,ALERT,211.25,301.17,59.959,1459761304,"274151322000083","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,627229.1,627229.1,18631,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761333,344669.00
04/04/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1459761304,"274151322000076","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,667420.3,667420.3,18640,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761335,344670.00
04/04/2016 05:15,2,0.000,ALERT,211.70,302.98,59.965,1459761304,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,347247.4,347247.4,24888,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761337,344671.00
04/04/2016 05:15,2,0.000,ALERT,211.25,301.77,59.981,1459761304,"274151322000095","219011344069620",0.00,-7.00,0,299.97,302.98,0.0,0.0,0.000,660632.5,660632.5,18535,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761339,344672.00
04/04/2016 05:15,2,0.000,ALERT,211.25,301.77,59.970,1459761304,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,344695.2,344695.2,25178,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761341,344673.00
04/04/2016 05:15,2,0.000,ALERT,210.80,298.17,59.975,1459761304,"201051344001025","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,358206.4,358206.4,29699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761342,344674.00
04/04/2016 05:15,2,0.000,ALERT,211.70,302.68,59.970,1459761304,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,355029.2,355029.2,25103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761344,344675.00
04/04/2016 05:15,2,0.000,ALERT,212.38,302.37,59.933,1459761304,"201051344000853","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,353482.0,353482.0,24697,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761346,344676.00
04/04/2016 05:15,2,0.000,ALERT,211.48,299.07,60.012,1459761304,"201051344000685","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,360301.0,360301.0,29518,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761348,344677.00
04/04/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1459761304,"201051344000917","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,357515.3,357515.3,29524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761349,344678.00
04/04/2016 05:15,2,0.000,ALERT,211.25,299.37,59.975,1459761304,"201051344001145","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,362538.4,362538.4,29381,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761351,344679.00
04/04/2016 05:15,2,0.000,ALERT,211.03,298.47,60.002,1459761304,"201051344000651","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,354525.6,354525.6,29749,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761353,344680.00
04/04/2016 05:15,2,0.000,ALERT,210.80,300.87,59.975,1459761304,"274151322000088","219011344069620",0.00,-5.50,0,298.47,301.47,0.0,0.0,0.000,607824.5,607824.5,18325,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761355,344681.00
04/04/2016 05:15,2,0.000,ALERT,211.70,299.67,59.981,1459761304,"274151322000068","219011344069620",0.00,-5.50,0,298.47,300.87,0.0,0.0,0.000,508290.7,508290.7,19558,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761357,344682.00
04/04/2016 05:15,2,0.000,ALERT,210.57,299.07,59.991,1459761304,"201051344001135","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,350886.8,350886.8,29710,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761358,344683.00
04/04/2016 05:15,2,0.000,ALERT,211.48,302.98,59.981,1459761304,"201051344000594","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,358085.8,358085.8,25130,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761360,344684.00
04/04/2016 05:15,2,0.000,ALERT,211.03,298.47,59.991,1459761304,"201051344001203","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,357454.7,357454.7,29702,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761362,344685.00
04/04/2016 05:15,2,0.000,ALERT,211.03,301.17,59.970,1459761304,"274151322000054","219011344069620",0.00,-5.50,0,299.07,302.07,0.0,0.0,0.000,621415.5,621415.5,18351,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761364,344686.00
04/04/2016 05:15,2,0.000,ALERT,211.93,301.77,59.991,1459761304,"201051344000867","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,346572.2,346572.2,25134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761366,344687.00
04/04/2016 05:15,2,0.000,ALERT,211.03,299.07,60.023,1459761304,"201051344001093","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,356408.0,356408.0,29579,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761368,344688.00
04/04/2016 05:15,2,0.000,ALERT,211.70,302.37,59.996,1459761304,"201051344000900","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,361810.5,361810.5,24534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761370,344689.00
04/04/2016 05:15,2,0.000,ALERT,211.70,301.47,59.965,1459761304,"201051344000648","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,354355.8,354355.8,24833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761371,344690.00
04/04/2016 05:15,2,0.000,ALERT,211.48,302.37,60.007,1459761304,"201051344000569","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,363137.0,363137.0,24468,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761373,344691.00
04/04/2016 05:15,2,0.000,ALERT,211.70,302.37,60.034,1459761304,"201051344000983","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,354761.9,354761.9,24938,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459761375,344692.00
04/04/2016 05:15,2,0.000,ALERT,211.70,302.07,60.028,1459761304,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,349940.7,349940.7,25188,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761377,344693.00
04/04/2016 05:15,2,0.000,ALERT,212.38,302.98,59.996,1459761304,"201051344000576","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,356295.8,356295.8,24606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761379,344694.00
04/04/2016 05:15,2,0.000,ALERT,211.03,299.37,59.996,1459761304,"274151322000087","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,595736.1,595736.1,18420,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459761381,344695.00
04/04/2016 05:30,2,0.000,ALERT,211.70,301.77,60.012,1459762203,"201051344000645","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,355835.3,355835.3,24750,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762205,344696.00
04/04/2016 05:30,2,0.000,ALERT,210.57,299.97,60.012,1459762203,"274151322000085","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,624289.9,624289.9,18364,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762207,344697.00
04/04/2016 05:30,2,0.000,ALERT,211.93,301.47,60.018,1459762203,"201051344000633","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,346808.2,346808.2,25203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762209,344698.00
04/04/2016 05:30,2,0.000,ALERT,211.48,301.77,60.012,1459762203,"201051344000469","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,348011.6,348011.6,25157,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762211,344699.00
04/04/2016 05:30,2,0.000,ALERT,210.57,298.77,60.023,1459762203,"201051344000646","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,352535.9,352535.9,29712,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762212,344700.00
04/04/2016 05:30,2,0.000,ALERT,210.12,299.07,60.007,1459762203,"274151322000052","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,632840.2,632840.2,18584,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762214,344701.00
04/04/2016 05:30,2,0.000,ALERT,210.80,299.07,60.023,1459762203,"201051344000585","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,358137.2,358137.2,29722,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762216,344702.00
04/04/2016 05:30,2,0.000,ALERT,210.80,299.07,60.044,1459762203,"201051344001230","219011344069620",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,356441.5,356441.5,29509,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762218,344703.00
04/04/2016 05:30,2,0.000,ALERT,211.03,299.37,60.002,1459762203,"201051344000582","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,350061.4,350061.4,29688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762219,344704.00
04/04/2016 05:30,2,0.000,ALERT,210.35,298.47,60.018,1459762203,"201051344000955","219011344069620",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,361238.4,361238.4,29624,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762221,344705.00
04/04/2016 05:30,2,0.000,ALERT,210.35,299.07,60.012,1459762203,"274151322000094","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,508195.7,508195.7,19369,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762223,344706.00
04/04/2016 05:30,2,0.000,ALERT,211.25,302.37,60.018,1459762203,"201051344000579","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,361474.8,361474.8,5230,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762225,344707.00
04/04/2016 05:30,2,0.000,ALERT,210.57,299.07,60.012,1459762203,"201051344000890","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,358532.3,358532.3,29651,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762227,344708.00
04/04/2016 05:30,2,0.000,ALERT,210.80,298.47,60.012,1459762203,"201051344000438","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,360701.5,360701.5,29648,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762229,344709.00
04/04/2016 05:30,2,0.000,ALERT,211.03,298.17,60.007,1459762203,"201051344000417","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,354080.5,354080.5,29800,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762231,344710.00
04/04/2016 05:30,2,0.000,ALERT,210.80,300.27,60.007,1459762203,"274151322000083","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,627229.1,627229.1,18633,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762232,344711.00
04/04/2016 05:30,2,0.000,ALERT,211.25,299.37,59.996,1459762203,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,667420.3,667420.3,18642,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762234,344712.00
04/04/2016 05:30,2,0.000,ALERT,211.25,302.68,60.034,1459762203,"201051344000868","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,347247.4,347247.4,24890,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762236,344713.00
04/04/2016 05:30,2,0.000,ALERT,210.57,300.87,59.975,1459762203,"274151322000095","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,660632.5,660632.5,18537,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762238,344714.00
04/04/2016 05:30,2,0.000,ALERT,211.03,301.47,60.002,1459762203,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,344695.2,344695.2,25180,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762240,344715.00
04/04/2016 05:30,2,0.000,ALERT,210.57,298.17,60.002,1459762203,"201051344001025","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,358206.4,358206.4,29701,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762242,344716.00
04/04/2016 05:30,2,0.000,ALERT,211.25,302.07,59.986,1459762203,"201051344000458","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,355029.2,355029.2,25105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762243,344717.00
04/04/2016 05:30,2,0.000,ALERT,211.70,301.47,59.981,1459762203,"201051344000853","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,353482.0,353482.0,24699,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762245,344718.00
04/04/2016 05:30,2,0.000,ALERT,211.03,298.77,59.959,1459762203,"201051344000685","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,360301.0,360301.0,29520,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762247,344719.00
04/04/2016 05:30,2,0.000,ALERT,210.80,297.87,59.986,1459762203,"201051344000917","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,357515.3,357515.3,29526,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762249,344720.00
04/04/2016 05:30,2,0.000,ALERT,210.80,298.77,59.991,1459762203,"201051344001145","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,362538.4,362538.4,29383,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762251,344721.00
04/04/2016 05:30,2,0.000,ALERT,210.80,298.17,59.986,1459762203,"201051344000651","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,354525.6,354525.6,29751,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762252,344722.00
04/04/2016 05:30,2,0.000,ALERT,209.90,299.37,59.975,1459762203,"274151322000088","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,607824.5,607824.5,18327,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762254,344723.00
04/04/2016 05:30,2,0.000,ALERT,211.25,298.77,59.975,1459762203,"274151322000068","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,508290.7,508290.7,19560,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762256,344724.00
04/04/2016 05:30,2,0.000,ALERT,210.35,298.77,59.991,1459762203,"201051344001135","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,350886.8,350886.8,29712,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762258,344725.00
04/04/2016 05:30,2,0.000,ALERT,210.80,302.07,59.991,1459762203,"201051344000594","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,358085.8,358085.8,25132,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762259,344726.00
04/04/2016 05:30,2,0.000,ALERT,210.57,298.17,59.986,1459762203,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,357454.7,357454.7,29704,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762261,344727.00
04/04/2016 05:30,2,0.000,ALERT,210.35,299.37,59.975,1459762203,"274151322000054","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,621415.5,621415.5,18353,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762263,344728.00
04/04/2016 05:30,2,0.000,ALERT,211.48,301.17,59.986,1459762203,"201051344000867","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,346572.2,346572.2,25136,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762265,344729.00
04/04/2016 05:30,2,0.000,ALERT,210.57,298.77,59.991,1459762203,"201051344001093","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,356408.0,356408.0,29581,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762267,344730.00
04/04/2016 05:30,2,0.000,ALERT,211.25,302.07,59.991,1459762203,"201051344000900","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,361810.5,361810.5,24536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762268,344731.00
04/04/2016 05:30,2,0.000,ALERT,211.25,300.87,59.981,1459762203,"201051344000648","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,354355.8,354355.8,24835,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762270,344732.00
04/04/2016 05:30,2,0.000,ALERT,211.25,302.37,59.996,1459762203,"201051344000569","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,363137.0,363137.0,24470,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459762272,344733.00
04/04/2016 05:30,2,0.000,ALERT,211.03,301.47,59.991,1459762203,"201051344000983","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,354761.9,354761.9,24940,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762274,344734.00
04/04/2016 05:30,2,0.000,ALERT,211.25,301.47,59.981,1459762203,"201051344001158","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,349940.7,349940.7,25190,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762276,344735.00
04/04/2016 05:30,2,0.000,ALERT,211.48,302.07,59.991,1459762203,"201051344000576","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,356295.8,356295.8,24608,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762277,344736.00
04/04/2016 05:30,2,0.000,ALERT,210.35,298.47,59.981,1459762203,"274151322000087","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,595736.1,595736.1,18422,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459762279,344737.00
04/04/2016 05:45,2,0.000,ALERT,211.48,300.57,59.996,1459763104,"201051344000645","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,355835.3,355835.3,24752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763106,344738.00
04/04/2016 05:45,2,0.000,ALERT,210.12,298.47,59.959,1459763104,"274151322000085","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,624289.9,624289.9,18366,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763107,344739.00
04/04/2016 05:45,2,0.000,ALERT,211.70,300.57,59.954,1459763104,"201051344000633","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,346808.2,346808.2,25205,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763109,344740.00
04/04/2016 05:45,2,0.000,ALERT,211.25,300.57,59.970,1459763104,"201051344000469","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,348011.6,348011.6,25159,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763111,344741.00
04/04/2016 05:45,2,0.000,ALERT,210.57,298.77,59.959,1459763104,"201051344000646","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,352535.9,352535.9,29714,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763113,344742.00
04/04/2016 05:45,2,0.000,ALERT,209.90,299.37,59.959,1459763104,"274151322000052","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,632840.2,632840.2,18586,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763115,344743.00
04/04/2016 05:45,2,0.000,ALERT,210.80,298.77,59.959,1459763104,"201051344000585","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,358137.2,358137.2,29724,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763116,344744.00
04/04/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1459763104,"201051344001230","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,356441.5,356441.5,29511,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763118,344745.00
04/04/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1459763104,"201051344000582","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,350061.4,350061.4,29690,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763120,344746.00
04/04/2016 05:45,2,0.000,ALERT,210.35,298.47,59.959,1459763104,"201051344000955","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,361238.4,361238.4,29626,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763122,344747.00
04/04/2016 05:45,2,0.000,ALERT,209.90,297.87,59.959,1459763104,"274151322000094","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,508195.7,508195.7,19371,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763124,344748.00
04/04/2016 05:45,2,0.000,ALERT,211.03,301.47,59.965,1459763104,"201051344000579","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,361474.8,361474.8,5232,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763125,344749.00
04/04/2016 05:45,2,0.000,ALERT,210.57,299.07,59.965,1459763104,"201051344000890","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,358532.3,358532.3,29653,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763127,344750.00
04/04/2016 05:45,2,0.000,ALERT,210.57,298.47,59.959,1459763104,"201051344000438","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,360701.5,360701.5,29650,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763129,344751.00
04/04/2016 05:45,2,0.000,ALERT,210.80,298.17,59.970,1459763104,"201051344000417","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,354080.5,354080.5,29802,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763131,344752.00
04/04/2016 05:45,2,0.000,ALERT,210.35,299.07,59.949,1459763104,"274151322000083","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,627229.1,627229.1,18635,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763133,344753.00
04/04/2016 05:45,2,0.000,ALERT,210.80,299.07,59.949,1459763104,"274151322000076","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,667420.3,667420.3,18644,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763134,344754.00
04/04/2016 05:45,2,0.000,ALERT,211.03,301.47,59.959,1459763104,"201051344000868","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,347247.4,347247.4,24892,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763136,344755.00
04/04/2016 05:45,2,0.000,ALERT,210.35,299.67,59.959,1459763104,"274151322000095","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,660632.5,660632.5,18539,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763138,344756.00
04/04/2016 05:45,2,0.000,ALERT,210.80,300.57,60.007,1459763104,"201051344000988","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,344695.2,344695.2,25182,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763140,344757.00
04/04/2016 05:45,2,0.000,ALERT,210.57,298.17,59.970,1459763104,"201051344001025","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,358206.4,358206.4,29703,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763142,344758.00
04/04/2016 05:45,2,0.000,ALERT,210.80,301.17,59.954,1459763104,"201051344000458","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,355029.2,355029.2,25107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763143,344759.00
04/04/2016 05:45,2,0.000,ALERT,211.48,300.87,59.944,1459763104,"201051344000853","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,353482.0,353482.0,24701,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763145,344760.00
04/04/2016 05:45,2,0.000,ALERT,211.03,298.77,59.959,1459763104,"201051344000685","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,360301.0,360301.0,29522,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763147,344761.00
04/04/2016 05:45,2,0.000,ALERT,211.03,298.47,59.965,1459763104,"201051344000917","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,357515.3,357515.3,29528,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763149,344762.00
04/04/2016 05:45,2,0.000,ALERT,210.80,299.07,59.965,1459763104,"201051344001145","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,362538.4,362538.4,29385,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763151,344763.00
04/04/2016 05:45,2,0.000,ALERT,210.80,298.17,59.922,1459763104,"201051344000651","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,354525.6,354525.6,29753,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763153,344764.00
04/04/2016 05:45,2,0.000,ALERT,209.90,298.77,59.928,1459763104,"274151322000088","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,607824.5,607824.5,18329,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763154,344765.00
04/04/2016 05:45,2,0.000,ALERT,211.03,298.17,59.959,1459763104,"274151322000068","219011344069620",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,508290.7,508290.7,19562,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763156,344766.00
04/04/2016 05:45,2,0.000,ALERT,210.35,298.77,59.970,1459763104,"201051344001135","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,350886.8,350886.8,29714,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763158,344767.00
04/04/2016 05:45,2,0.000,ALERT,210.57,301.17,59.965,1459763104,"201051344000594","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,358085.8,358085.8,25134,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763160,344768.00
04/04/2016 05:45,2,0.000,ALERT,210.80,298.47,59.970,1459763104,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,357454.7,357454.7,29706,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763162,344769.00
04/04/2016 05:45,2,0.000,ALERT,210.35,298.77,59.975,1459763104,"274151322000054","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,621415.5,621415.5,18355,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763163,344770.00
04/04/2016 05:45,2,0.000,ALERT,211.25,300.27,59.970,1459763104,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,346572.2,346572.2,25138,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763165,344771.00
04/04/2016 05:45,2,0.000,ALERT,210.57,298.77,59.970,1459763104,"201051344001093","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,356408.0,356408.0,29583,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763167,344772.00
04/04/2016 05:45,2,0.000,ALERT,211.03,300.87,59.975,1459763104,"201051344000900","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,361810.5,361810.5,24538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763169,344773.00
04/04/2016 05:45,2,0.000,ALERT,211.03,299.97,59.954,1459763104,"201051344000648","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,354355.8,354355.8,24837,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763171,344774.00
04/04/2016 05:45,2,0.000,ALERT,211.03,301.47,59.981,1459763104,"201051344000569","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,363137.0,363137.0,24472,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763172,344775.00
04/04/2016 05:45,2,0.000,ALERT,211.03,301.17,59.965,1459763104,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,354761.9,354761.9,24942,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763174,344776.00
04/04/2016 05:45,2,0.000,ALERT,211.25,300.87,59.949,1459763104,"201051344001158","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,349940.7,349940.7,25192,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459763176,344777.00
04/04/2016 05:45,2,0.000,ALERT,211.48,301.47,59.981,1459763104,"201051344000576","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,356295.8,356295.8,24610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763178,344778.00
04/04/2016 05:45,2,0.000,ALERT,210.12,298.17,59.965,1459763104,"274151322000087","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,595736.1,595736.1,18424,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459763180,344779.00
04/04/2016 06:00,2,0.000,ALERT,211.48,300.27,60.034,1459764003,"201051344000645","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,355835.3,355835.3,24754,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764005,344780.00
04/04/2016 06:00,2,0.000,ALERT,210.35,298.77,60.018,1459764003,"274151322000085","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,624289.9,624289.9,18368,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764007,344781.00
04/04/2016 06:00,2,0.000,ALERT,211.70,300.27,60.007,1459764003,"201051344000633","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,346808.2,346808.2,25207,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764009,344782.00
04/04/2016 06:00,2,0.000,ALERT,211.25,300.27,60.012,1459764003,"201051344000469","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,348011.6,348011.6,25161,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764011,344783.00
04/04/2016 06:00,2,0.000,ALERT,210.57,299.07,60.012,1459764003,"201051344000646","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,352535.9,352535.9,29716,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764012,344784.00
04/04/2016 06:00,2,0.000,ALERT,210.12,298.77,60.028,1459764003,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,632840.2,632840.2,18588,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764014,344785.00
04/04/2016 06:00,2,0.000,ALERT,210.80,299.07,60.023,1459764003,"201051344000585","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,358137.2,358137.2,29726,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764016,344786.00
