ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 06:00,2,0.000,ALERT,210.80,299.37,60.023,1459764003,"201051344001230","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,356441.5,356441.5,29513,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764018,344787.00
04/04/2016 06:00,2,0.000,ALERT,211.25,299.97,60.034,1459764003,"201051344000582","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,350061.4,350061.4,29692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764020,344788.00
04/04/2016 06:00,2,0.000,ALERT,210.35,299.07,60.018,1459764003,"201051344000955","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,361238.4,361238.4,29628,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764022,344789.00
04/04/2016 06:00,2,0.000,ALERT,210.35,298.77,60.007,1459764003,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,508195.7,508195.7,19373,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764023,344790.00
04/04/2016 06:00,2,0.000,ALERT,211.03,300.57,60.007,1459764003,"201051344000579","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,361474.8,361474.8,5234,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764025,344791.00
04/04/2016 06:00,2,0.000,ALERT,210.57,299.37,60.034,1459764003,"201051344000890","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,358532.3,358532.3,29655,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764027,344792.00
04/04/2016 06:00,2,0.000,ALERT,210.80,299.07,59.991,1459764003,"201051344000438","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,360701.5,360701.5,29652,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764029,344793.00
04/04/2016 06:00,2,0.000,ALERT,210.80,298.47,60.002,1459764003,"201051344000417","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,354080.5,354080.5,29804,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764031,344794.00
04/04/2016 06:00,2,0.000,ALERT,210.57,299.97,60.002,1459764003,"274151322000083","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,627229.1,627229.1,18637,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764032,344795.00
04/04/2016 06:00,2,0.000,ALERT,211.03,299.07,59.996,1459764003,"274151322000076","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,667420.3,667420.3,18646,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764034,344796.00
04/04/2016 06:00,2,0.000,ALERT,211.03,300.87,60.034,1459764003,"201051344000868","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,347247.4,347247.4,24894,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764036,344797.00
04/04/2016 06:00,2,0.000,ALERT,209.90,299.37,59.996,1459764003,"274151322000095","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,660632.5,660632.5,18541,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764038,344798.00
04/04/2016 06:00,2,0.000,ALERT,210.57,299.67,60.002,1459764003,"201051344000988","219011344069620",0.00,-6.00,0,295.16,302.37,0.0,0.0,0.000,344695.2,344695.2,25184,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764040,344799.00
04/04/2016 06:00,2,0.000,ALERT,210.35,298.17,60.002,1459764003,"201051344001025","219011344069620",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,358206.4,358206.4,29705,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764042,344800.00
04/04/2016 06:00,2,0.000,ALERT,210.80,300.27,60.034,1459764003,"201051344000458","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,355029.2,355029.2,25109,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764043,344801.00
04/04/2016 06:00,2,0.000,ALERT,211.48,299.97,59.959,1459764003,"201051344000853","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,353482.0,353482.0,24703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764045,344802.00
04/04/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1459764003,"201051344000685","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,360301.0,360301.0,29524,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764047,344803.00
04/04/2016 06:00,2,0.000,ALERT,210.80,298.47,59.970,1459764003,"201051344000917","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,357515.3,357515.3,29530,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764049,344804.00
04/04/2016 06:00,2,0.000,ALERT,211.03,299.07,59.986,1459764003,"201051344001145","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,362538.4,362538.4,29387,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764051,344805.00
04/04/2016 06:00,2,0.000,ALERT,210.57,298.17,59.996,1459764003,"201051344000651","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,354525.6,354525.6,29755,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764052,344806.00
04/04/2016 06:00,2,0.000,ALERT,209.90,298.47,59.986,1459764003,"274151322000088","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,607824.5,607824.5,18331,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764054,344807.00
04/04/2016 06:00,2,0.000,ALERT,210.80,298.17,60.007,1459764003,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,508290.7,508290.7,19564,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764056,344808.00
04/04/2016 06:00,2,0.000,ALERT,210.35,298.77,59.996,1459764003,"201051344001135","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,350886.8,350886.8,29716,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764058,344809.00
04/04/2016 06:00,2,0.000,ALERT,210.80,300.87,60.023,1459764003,"201051344000594","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,358085.8,358085.8,25136,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764060,344810.00
04/04/2016 06:00,2,0.000,ALERT,210.57,298.17,59.986,1459764003,"201051344001203","219011344069620",0.00,-7.00,0,295.76,301.77,0.0,0.0,0.000,357454.7,357454.7,29708,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764061,344811.00
04/04/2016 06:00,2,0.000,ALERT,210.35,299.37,59.970,1459764003,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,621415.5,621415.5,18357,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764063,344812.00
04/04/2016 06:00,2,0.000,ALERT,211.25,299.67,59.996,1459764003,"201051344000867","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,346572.2,346572.2,25140,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764065,344813.00
04/04/2016 06:00,2,0.000,ALERT,210.57,298.77,59.996,1459764003,"201051344001093","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,356408.0,356408.0,29585,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764067,344814.00
04/04/2016 06:00,2,0.000,ALERT,211.03,300.27,59.996,1459764003,"201051344000900","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,361810.5,361810.5,24540,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764068,344815.00
04/04/2016 06:00,2,0.000,ALERT,211.03,299.37,59.959,1459764003,"201051344000648","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,354355.8,354355.8,24839,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764070,344816.00
04/04/2016 06:00,2,0.000,ALERT,211.03,300.87,59.996,1459764003,"201051344000569","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,363137.0,363137.0,24474,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764072,344817.00
04/04/2016 06:00,2,0.000,ALERT,211.03,300.57,59.996,1459764003,"201051344000983","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,354761.9,354761.9,24944,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764074,344818.00
04/04/2016 06:00,2,0.000,ALERT,211.25,300.57,59.991,1459764003,"201051344001158","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,349940.7,349940.7,25194,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764076,344819.00
04/04/2016 06:00,2,0.000,ALERT,211.48,300.57,59.986,1459764003,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,356295.8,356295.8,24612,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764077,344820.00
04/04/2016 06:00,2,0.000,ALERT,210.35,298.17,59.991,1459764003,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,595736.1,595736.1,18426,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764079,344821.00
04/04/2016 06:15,2,0.000,ALERT,211.70,301.47,59.959,1459764904,"201051344000645","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,355835.3,355835.3,24756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764906,344822.00
04/04/2016 06:15,2,0.000,ALERT,210.57,299.07,59.959,1459764904,"274151322000085","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,624289.9,624289.9,18370,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764908,344823.00
04/04/2016 06:15,2,0.000,ALERT,211.93,301.17,59.954,1459764904,"201051344000633","219011344069620",0.00,-6.50,0,296.66,303.88,0.0,0.0,0.000,346808.2,346808.2,25209,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764909,344824.00
04/04/2016 06:15,2,0.000,ALERT,211.25,301.47,60.002,1459764904,"201051344000469","219011344069620",0.00,-6.50,0,296.06,303.58,0.0,0.0,0.000,348011.6,348011.6,25163,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764911,344825.00
04/04/2016 06:15,2,0.000,ALERT,210.57,299.67,59.965,1459764904,"201051344000646","219011344069620",0.00,-6.00,0,296.66,303.58,0.0,0.0,0.000,352535.9,352535.9,29718,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764913,344826.00
04/04/2016 06:15,2,0.000,ALERT,209.90,299.67,59.954,1459764904,"274151322000052","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,632840.2,632840.2,18590,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764915,344827.00
04/04/2016 06:15,2,0.000,ALERT,210.80,299.97,59.944,1459764904,"201051344000585","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,358137.2,358137.2,29728,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764917,344828.00
04/04/2016 06:15,2,0.000,ALERT,210.57,299.97,59.965,1459764904,"201051344001230","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,356441.5,356441.5,29515,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764919,344829.00
04/04/2016 06:15,2,0.000,ALERT,211.03,300.57,59.949,1459764904,"201051344000582","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,350061.4,350061.4,29694,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764920,344830.00
04/04/2016 06:15,2,0.000,ALERT,210.35,299.67,59.954,1459764904,"201051344000955","219011344069620",0.00,-6.00,0,296.66,303.58,0.0,0.0,0.000,361238.4,361238.4,29630,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764922,344831.00
04/04/2016 06:15,2,0.000,ALERT,210.35,298.47,59.991,1459764904,"274151322000094","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,508195.7,508195.7,19375,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764924,344832.00
04/04/2016 06:15,2,0.000,ALERT,211.25,302.07,59.949,1459764904,"201051344000579","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,361474.8,361474.8,5236,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764926,344833.00
04/04/2016 06:15,2,0.000,ALERT,210.35,299.67,59.959,1459764904,"201051344000890","219011344069620",0.00,-5.50,0,297.57,304.18,0.0,0.0,0.000,358532.3,358532.3,29657,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764927,344834.00
04/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.949,1459764904,"201051344000438","219011344069620",0.00,-6.50,0,296.96,303.58,0.0,0.0,0.000,360701.5,360701.5,29654,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764929,344835.00
04/04/2016 06:15,2,0.000,ALERT,211.03,299.07,59.981,1459764904,"201051344000417","219011344069620",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,354080.5,354080.5,29806,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764931,344836.00
04/04/2016 06:15,2,0.000,ALERT,210.57,299.97,59.917,1459764904,"274151322000083","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,627229.1,627229.1,18639,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764933,344837.00
04/04/2016 06:15,2,0.000,ALERT,211.03,299.07,59.949,1459764904,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,667420.3,667420.3,18648,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764935,344838.00
04/04/2016 06:15,2,0.000,ALERT,211.25,302.37,59.954,1459764904,"201051344000868","219011344069620",0.00,-6.00,0,298.47,305.38,0.0,0.0,0.000,347247.4,347247.4,24896,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764936,344839.00
04/04/2016 06:15,2,0.000,ALERT,210.57,299.97,59.949,1459764904,"274151322000095","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,660632.5,660632.5,18543,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764938,344840.00
04/04/2016 06:15,2,0.000,ALERT,211.25,301.77,59.975,1459764904,"201051344000988","219011344069620",0.00,-5.50,0,295.76,303.58,0.0,0.0,0.000,344695.2,344695.2,25186,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764940,344841.00
04/04/2016 06:15,2,0.000,ALERT,210.35,298.17,59.944,1459764904,"201051344001025","219011344069620",0.00,-6.50,0,296.66,303.28,0.0,0.0,0.000,358206.4,358206.4,29707,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764942,344842.00
04/04/2016 06:15,2,0.000,ALERT,211.25,301.77,59.949,1459764904,"201051344000458","219011344069620",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,355029.2,355029.2,25111,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764944,344843.00
04/04/2016 06:15,2,0.000,ALERT,211.70,301.47,59.944,1459764904,"201051344000853","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,353482.0,353482.0,24705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764946,344844.00
04/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.949,1459764904,"201051344000685","219011344069620",0.00,-6.00,0,296.36,303.88,0.0,0.0,0.000,360301.0,360301.0,29526,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764948,344845.00
04/04/2016 06:15,2,0.000,ALERT,210.80,298.77,59.928,1459764904,"201051344000917","219011344069620",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,357515.3,357515.3,29532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764949,344846.00
04/04/2016 06:15,2,0.000,ALERT,210.80,299.67,59.949,1459764904,"201051344001145","219011344069620",0.00,-6.00,0,297.26,304.18,0.0,0.0,0.000,362538.4,362538.4,29389,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764951,344847.00
04/04/2016 06:15,2,0.000,ALERT,210.57,298.77,59.949,1459764904,"201051344000651","219011344069620",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,354525.6,354525.6,29757,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764953,344848.00
04/04/2016 06:15,2,0.000,ALERT,210.12,299.07,59.922,1459764904,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,607824.5,607824.5,18333,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764955,344849.00
04/04/2016 06:15,2,0.000,ALERT,211.25,298.77,59.944,1459764904,"274151322000068","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,508290.7,508290.7,19566,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764956,344850.00
04/04/2016 06:15,2,0.000,ALERT,210.35,299.37,59.959,1459764904,"201051344001135","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,350886.8,350886.8,29718,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764958,344851.00
04/04/2016 06:15,2,0.000,ALERT,211.03,302.37,59.944,1459764904,"201051344000594","219011344069620",0.00,-6.50,0,297.87,304.48,0.0,0.0,0.000,358085.8,358085.8,25138,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764960,344852.00
04/04/2016 06:15,2,0.000,ALERT,210.57,298.77,59.949,1459764904,"201051344001203","219011344069620",0.00,-6.50,0,296.66,304.18,0.0,0.0,0.000,357454.7,357454.7,29710,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764962,344853.00
04/04/2016 06:15,2,0.000,ALERT,210.57,300.27,59.959,1459764904,"274151322000054","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,621415.5,621415.5,18359,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764964,344854.00
04/04/2016 06:15,2,0.000,ALERT,211.70,301.17,59.954,1459764904,"201051344000867","219011344069620",0.00,-5.00,0,297.87,304.78,0.0,0.0,0.000,346572.2,346572.2,25142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764965,344855.00
04/04/2016 06:15,2,0.000,ALERT,210.57,299.37,59.954,1459764904,"201051344001093","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,356408.0,356408.0,29587,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764967,344856.00
04/04/2016 06:15,2,0.000,ALERT,211.25,302.07,59.975,1459764904,"201051344000900","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,361810.5,361810.5,24542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764969,344857.00
04/04/2016 06:15,2,0.000,ALERT,211.48,300.87,59.986,1459764904,"201051344000648","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,354355.8,354355.8,24841,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764971,344858.00
04/04/2016 06:15,2,0.000,ALERT,211.25,302.37,59.965,1459764904,"201051344000569","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,363137.0,363137.0,24476,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764973,344859.00
04/04/2016 06:15,2,0.000,ALERT,211.25,302.07,59.912,1459764904,"201051344000983","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,354761.9,354761.9,24946,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764974,344860.00
04/04/2016 06:15,2,0.000,ALERT,211.48,301.77,59.959,1459764904,"201051344001158","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,349940.7,349940.7,25196,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764976,344861.00
04/04/2016 06:15,2,0.000,ALERT,211.70,302.37,59.949,1459764904,"201051344000576","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,356295.8,356295.8,24614,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459764978,344862.00
04/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.996,1459764904,"274151322000087","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,595736.1,595736.1,18428,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459764980,344863.00
04/04/2016 06:30,2,0.000,ALERT,211.03,299.97,59.970,1459765805,"201051344000645","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,355835.3,355835.3,24758,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765807,344864.00
04/04/2016 06:30,2,0.000,ALERT,209.90,297.57,59.954,1459765805,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,624289.9,624289.9,18372,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765809,344865.00
04/04/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1459765805,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,346808.2,346808.2,25211,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765810,344866.00
04/04/2016 06:30,2,0.000,ALERT,210.57,299.67,59.996,1459765805,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,348011.6,348011.6,25165,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765812,344867.00
04/04/2016 06:30,2,0.000,ALERT,210.35,299.07,59.959,1459765805,"201051344000646","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,352535.9,352535.9,29720,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765814,344868.00
04/04/2016 06:30,2,0.000,ALERT,209.67,298.47,59.975,1459765805,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,632840.2,632840.2,18592,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765816,344869.00
04/04/2016 06:30,2,0.000,ALERT,210.57,299.37,59.959,1459765805,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,358137.2,358137.2,29730,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765818,344870.00
04/04/2016 06:30,2,0.000,ALERT,210.35,299.37,60.002,1459765805,"201051344001230","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,356441.5,356441.5,29517,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765819,344871.00
04/04/2016 06:30,2,0.000,ALERT,211.03,300.27,59.965,1459765805,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,350061.4,350061.4,29696,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765821,344872.00
04/04/2016 06:30,2,0.000,ALERT,210.12,299.07,59.965,1459765805,"201051344000955","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,361238.4,361238.4,29632,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765823,344873.00
04/04/2016 06:30,2,0.000,ALERT,209.67,297.26,59.954,1459765805,"274151322000094","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,508195.7,508195.7,19377,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765825,344874.00
04/04/2016 06:30,2,0.000,ALERT,210.80,300.87,59.944,1459765805,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,361474.8,361474.8,5238,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765826,344875.00
04/04/2016 06:30,2,0.000,ALERT,210.12,299.37,59.959,1459765805,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,358532.3,358532.3,29659,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765828,344876.00
04/04/2016 06:30,2,0.000,ALERT,210.57,299.07,59.970,1459765805,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,360701.5,360701.5,29656,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765830,344877.00
04/04/2016 06:30,2,0.000,ALERT,210.80,298.77,59.970,1459765805,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,354080.5,354080.5,29808,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765832,344878.00
04/04/2016 06:30,2,0.000,ALERT,209.90,298.17,59.965,1459765805,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,627229.1,627229.1,18641,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765834,344879.00
04/04/2016 06:30,2,0.000,ALERT,210.35,298.47,59.959,1459765805,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,667420.3,667420.3,18650,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765836,344880.00
04/04/2016 06:30,2,0.000,ALERT,210.57,300.57,59.959,1459765805,"201051344000868","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,347247.4,347247.4,24898,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765837,344881.00
04/04/2016 06:30,2,0.000,ALERT,209.67,299.07,59.991,1459765805,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,660632.5,660632.5,18545,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765839,344882.00
04/04/2016 06:30,2,0.000,ALERT,210.35,299.67,59.959,1459765805,"201051344000988","219011344069620",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,344695.2,344695.2,25188,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765841,344883.00
04/04/2016 06:30,2,0.000,ALERT,210.35,298.47,59.954,1459765805,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,358206.4,358206.4,29709,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765843,344884.00
04/04/2016 06:30,2,0.000,ALERT,210.35,299.97,59.970,1459765805,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,355029.2,355029.2,25113,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765845,344885.00
04/04/2016 06:30,2,0.000,ALERT,211.25,300.27,59.954,1459765805,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,353482.0,353482.0,24707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765846,344886.00
04/04/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1459765805,"201051344000685","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,360301.0,360301.0,29528,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765848,344887.00
04/04/2016 06:30,2,0.000,ALERT,210.57,298.47,59.965,1459765805,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,357515.3,357515.3,29534,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765850,344888.00
04/04/2016 06:30,2,0.000,ALERT,210.57,299.37,59.959,1459765805,"201051344001145","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,362538.4,362538.4,29391,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765852,344889.00
04/04/2016 06:30,2,0.000,ALERT,210.35,298.17,59.981,1459765805,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,354525.6,354525.6,29759,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765854,344890.00
04/04/2016 06:30,2,0.000,ALERT,209.44,297.57,59.959,1459765805,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,607824.5,607824.5,18335,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765855,344891.00
04/04/2016 06:30,2,0.000,ALERT,210.35,297.57,59.954,1459765805,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,508290.7,508290.7,19568,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765857,344892.00
04/04/2016 06:30,2,0.000,ALERT,210.12,299.37,59.975,1459765805,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,350886.8,350886.8,29720,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765859,344893.00
04/04/2016 06:30,2,0.000,ALERT,210.35,300.87,59.959,1459765805,"201051344000594","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,358085.8,358085.8,25140,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765861,344894.00
04/04/2016 06:30,2,0.000,ALERT,210.57,299.07,59.970,1459765805,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,357454.7,357454.7,29712,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765862,344895.00
04/04/2016 06:30,2,0.000,ALERT,209.44,298.47,59.959,1459765805,"274151322000054","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,621415.5,621415.5,18361,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765864,344896.00
04/04/2016 06:30,2,0.000,ALERT,211.03,299.97,59.975,1459765805,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,346572.2,346572.2,25144,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765867,344897.00
04/04/2016 06:30,2,0.000,ALERT,210.57,299.37,59.965,1459765805,"201051344001093","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,356408.0,356408.0,29589,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765868,344898.00
04/04/2016 06:30,2,0.000,ALERT,210.35,299.97,59.928,1459765805,"201051344000900","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,361810.5,361810.5,24544,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765870,344899.00
04/04/2016 06:30,2,0.000,ALERT,211.03,299.67,59.970,1459765805,"201051344000648","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,354355.8,354355.8,24843,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765872,344900.00
04/04/2016 06:30,2,0.000,ALERT,210.80,301.17,59.949,1459765805,"201051344000569","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,363137.0,363137.0,24478,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765874,344901.00
04/04/2016 06:30,2,0.000,ALERT,210.57,300.57,59.970,1459765805,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,354761.9,354761.9,24948,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765875,344902.00
04/04/2016 06:30,2,0.000,ALERT,210.80,299.97,59.965,1459765805,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,349940.7,349940.7,25198,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765877,344903.00
04/04/2016 06:30,2,0.000,ALERT,211.25,300.87,59.975,1459765805,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,356295.8,356295.8,24616,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459765879,344904.00
04/04/2016 06:30,2,0.000,ALERT,209.67,297.57,59.959,1459765805,"274151322000087","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,595736.1,595736.1,18430,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459765881,344905.00
04/04/2016 06:45,2,0.000,ALERT,211.48,301.17,59.996,1459766704,"201051344000645","219011344069620",0.00,-5.50,0,295.76,302.68,0.0,0.0,0.000,355835.3,355835.3,24760,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766706,344906.00
04/04/2016 06:45,2,0.000,ALERT,210.35,299.37,59.970,1459766704,"274151322000085","219011344069620",0.00,-5.50,0,293.66,300.57,0.0,0.0,0.000,624289.9,624289.9,18374,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766708,344907.00
04/04/2016 06:45,2,0.000,ALERT,211.93,301.17,59.975,1459766704,"201051344000633","219011344069620",0.00,-6.00,0,294.26,302.37,0.0,0.0,0.000,346808.2,346808.2,25213,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766710,344908.00
04/04/2016 06:45,2,0.000,ALERT,211.25,301.17,59.996,1459766704,"201051344000469","219011344069620",0.00,-6.50,0,294.86,302.37,0.0,0.0,0.000,348011.6,348011.6,25167,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766712,344909.00
04/04/2016 06:45,2,0.000,ALERT,210.57,299.37,59.938,1459766704,"201051344000646","219011344069620",0.00,-6.00,0,294.26,300.87,0.0,0.0,0.000,352535.9,352535.9,29722,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766713,344910.00
04/04/2016 06:45,2,0.000,ALERT,209.90,300.27,59.986,1459766704,"274151322000052","219011344069620",0.00,-5.50,0,293.36,300.87,0.0,0.0,0.000,632840.2,632840.2,18594,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766715,344911.00
04/04/2016 06:45,2,0.000,ALERT,210.80,299.37,59.965,1459766704,"201051344000585","219011344069620",0.00,-5.50,0,294.26,301.17,0.0,0.0,0.000,358137.2,358137.2,29732,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766717,344912.00
04/04/2016 06:45,2,0.000,ALERT,210.80,299.67,59.975,1459766704,"201051344001230","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,356441.5,356441.5,29519,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766719,344913.00
04/04/2016 06:45,2,0.000,ALERT,211.25,300.27,59.975,1459766704,"201051344000582","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,350061.4,350061.4,29698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766721,344914.00
04/04/2016 06:45,2,0.000,ALERT,210.35,299.07,59.970,1459766704,"201051344000955","219011344069620",0.00,-5.50,0,294.56,301.17,0.0,0.0,0.000,361238.4,361238.4,29634,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766722,344915.00
04/04/2016 06:45,2,0.000,ALERT,210.35,299.07,59.981,1459766704,"274151322000094","219011344069620",0.00,-6.50,0,293.06,300.27,0.0,0.0,0.000,508195.7,508195.7,19379,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766724,344916.00
04/04/2016 06:45,2,0.000,ALERT,211.25,301.77,59.954,1459766704,"201051344000579","219011344069620",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,361474.8,361474.8,5240,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766726,344917.00
04/04/2016 06:45,2,0.000,ALERT,210.57,299.67,59.986,1459766704,"201051344000890","219011344069620",0.00,-5.00,0,295.16,302.07,0.0,0.0,0.000,358532.3,358532.3,29661,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766728,344918.00
04/04/2016 06:45,2,0.000,ALERT,211.03,299.37,60.018,1459766704,"201051344000438","219011344069620",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,360701.5,360701.5,29658,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766730,344919.00
04/04/2016 06:45,2,0.000,ALERT,210.80,298.47,59.970,1459766704,"201051344000417","219011344069620",0.00,-5.50,0,294.26,300.57,0.0,0.0,0.000,354080.5,354080.5,29810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766731,344920.00
04/04/2016 06:45,2,0.000,ALERT,210.35,299.67,59.991,1459766704,"274151322000083","219011344069620",0.00,-5.50,0,294.26,300.87,0.0,0.0,0.000,627229.1,627229.1,18643,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766733,344921.00
04/04/2016 06:45,2,0.000,ALERT,211.03,299.37,59.986,1459766704,"274151322000076","219011344069620",0.00,-5.50,0,293.66,301.17,0.0,0.0,0.000,667420.3,667420.3,18652,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766735,344922.00
04/04/2016 06:45,2,0.000,ALERT,211.03,302.07,59.991,1459766704,"201051344000868","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,347247.4,347247.4,24900,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766737,344923.00
04/04/2016 06:45,2,0.000,ALERT,210.35,300.27,59.986,1459766704,"274151322000095","219011344069620",0.00,-6.50,0,294.56,301.47,0.0,0.0,0.000,660632.5,660632.5,18547,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766739,344924.00
04/04/2016 06:45,2,0.000,ALERT,211.03,301.17,59.991,1459766704,"201051344000988","219011344069620",0.00,-5.50,0,293.36,302.37,0.0,0.0,0.000,344695.2,344695.2,25190,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766741,344925.00
04/04/2016 06:45,2,0.000,ALERT,210.57,298.47,59.981,1459766704,"201051344001025","219011344069620",0.00,-6.50,0,293.96,301.77,0.0,0.0,0.000,358206.4,358206.4,29711,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766742,344926.00
04/04/2016 06:45,2,0.000,ALERT,211.25,301.47,59.991,1459766704,"201051344000458","219011344069620",0.00,-3.50,0,295.76,303.58,0.0,0.0,0.000,355029.2,355029.2,25115,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766744,344927.00
04/04/2016 06:45,2,0.000,ALERT,211.70,301.17,59.981,1459766704,"201051344000853","219011344069620",0.00,-6.00,0,295.46,302.68,0.0,0.0,0.000,353482.0,353482.0,24709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766746,344928.00
04/04/2016 06:45,2,0.000,ALERT,211.03,299.37,59.981,1459766704,"201051344000685","219011344069620",0.00,-5.50,0,294.56,301.17,0.0,0.0,0.000,360301.0,360301.0,29530,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766748,344929.00
04/04/2016 06:45,2,0.000,ALERT,211.03,299.07,59.981,1459766704,"201051344000917","219011344069620",0.00,-4.00,0,293.36,300.57,0.0,0.0,0.000,357515.3,357515.3,29536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766749,344930.00
04/04/2016 06:45,2,0.000,ALERT,211.03,299.37,59.981,1459766704,"201051344001145","219011344069620",0.00,-5.50,0,295.16,301.77,0.0,0.0,0.000,362538.4,362538.4,29393,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766751,344931.00
