ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 06:45,2,0.000,ALERT,210.80,298.47,60.018,1459766704,"201051344000651","219011344069620",0.00,-7.00,0,294.26,300.57,0.0,0.0,0.000,354525.6,354525.6,29761,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766753,344932.00
04/04/2016 06:45,2,0.000,ALERT,210.12,298.47,59.981,1459766704,"274151322000088","219011344069620",0.00,-5.00,0,293.06,300.27,0.0,0.0,0.000,607824.5,607824.5,18337,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766755,344933.00
04/04/2016 06:45,2,0.000,ALERT,211.03,298.77,59.954,1459766704,"274151322000068","219011344069620",0.00,-4.00,0,293.06,299.67,0.0,0.0,0.000,508290.7,508290.7,19570,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766757,344934.00
04/04/2016 06:45,2,0.000,ALERT,210.35,299.37,60.002,1459766704,"201051344001135","219011344069620",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,350886.8,350886.8,29722,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766758,344935.00
04/04/2016 06:45,2,0.000,ALERT,210.80,301.77,60.002,1459766704,"201051344000594","219011344069620",0.00,-6.00,0,295.46,302.98,0.0,0.0,0.000,358085.8,358085.8,25142,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766760,344936.00
04/04/2016 06:45,2,0.000,ALERT,210.80,298.77,59.965,1459766704,"201051344001203","219011344069620",0.00,-6.00,0,294.56,302.68,0.0,0.0,0.000,357454.7,357454.7,29714,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766762,344937.00
04/04/2016 06:45,2,0.000,ALERT,210.35,299.67,59.981,1459766704,"274151322000054","219011344069620",0.00,-5.00,0,293.66,300.87,0.0,0.0,0.000,621415.5,621415.5,18363,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766764,344938.00
04/04/2016 06:45,2,0.000,ALERT,211.25,300.57,59.991,1459766704,"201051344000867","219011344069620",0.00,-5.00,0,295.16,302.98,0.0,0.0,0.000,346572.2,346572.2,25146,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766766,344939.00
04/04/2016 06:45,2,0.000,ALERT,210.57,299.07,59.991,1459766704,"201051344001093","219011344069620",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,356408.0,356408.0,29591,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766767,344940.00
04/04/2016 06:45,2,0.000,ALERT,211.03,301.17,59.996,1459766704,"201051344000900","219011344069620",0.00,-6.00,0,295.46,302.37,0.0,0.0,0.000,361810.5,361810.5,24546,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766769,344941.00
04/04/2016 06:45,2,0.000,ALERT,211.48,300.57,60.002,1459766704,"201051344000648","219011344069620",0.00,-7.00,0,294.86,302.68,0.0,0.0,0.000,354355.8,354355.8,24845,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766771,344942.00
04/04/2016 06:45,2,0.000,ALERT,211.25,301.77,59.996,1459766704,"201051344000569","219011344069620",0.00,-5.50,0,296.36,303.58,0.0,0.0,0.000,363137.0,363137.0,24480,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766773,344943.00
04/04/2016 06:45,2,0.000,ALERT,211.03,301.47,59.986,1459766704,"201051344000983","219011344069620",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,354761.9,354761.9,24950,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766775,344944.00
04/04/2016 06:45,2,0.000,ALERT,211.48,301.17,60.034,1459766704,"201051344001158","219011344069620",0.00,-6.50,0,295.46,302.37,0.0,0.0,0.000,349940.7,349940.7,25200,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766776,344945.00
04/04/2016 06:45,2,0.000,ALERT,211.70,301.77,59.981,1459766704,"201051344000576","219011344069620",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,356295.8,356295.8,24618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459766778,344946.00
04/04/2016 06:45,2,0.000,ALERT,210.35,297.87,59.986,1459766704,"274151322000087","219011344069620",0.00,-5.00,0,292.76,299.67,0.0,0.0,0.000,595736.1,595736.1,18432,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459766780,344947.00
04/04/2016 07:00,2,0.000,ALERT,211.03,299.97,59.986,1459767603,"201051344000645","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,355835.3,355835.3,24762,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767605,344948.00
04/04/2016 07:00,2,0.000,ALERT,209.67,297.57,59.991,1459767603,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,624289.9,624289.9,18376,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767607,344949.00
04/04/2016 07:00,2,0.000,ALERT,211.25,299.67,59.986,1459767603,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,346808.2,346808.2,25215,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767609,344950.00
04/04/2016 07:00,2,0.000,ALERT,210.57,299.97,59.981,1459767603,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,348011.6,348011.6,25169,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767610,344951.00
04/04/2016 07:00,2,0.000,ALERT,210.12,299.07,59.991,1459767603,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,352535.9,352535.9,29724,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767612,344952.00
04/04/2016 07:00,2,0.000,ALERT,209.44,298.17,59.928,1459767603,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,632840.2,632840.2,18596,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767614,344953.00
04/04/2016 07:00,2,0.000,ALERT,210.57,299.07,59.986,1459767603,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,358137.2,358137.2,29734,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767616,344954.00
04/04/2016 07:00,2,0.000,ALERT,210.35,299.07,59.991,1459767603,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,356441.5,356441.5,29521,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767618,344955.00
04/04/2016 07:00,2,0.000,ALERT,211.03,299.97,59.981,1459767603,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,350061.4,350061.4,29700,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767619,344956.00
04/04/2016 07:00,2,0.000,ALERT,209.90,298.77,59.975,1459767603,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,361238.4,361238.4,29636,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767621,344957.00
04/04/2016 07:00,2,0.000,ALERT,209.67,297.57,59.975,1459767603,"274151322000094","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,508195.7,508195.7,19381,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767623,344958.00
04/04/2016 07:00,2,0.000,ALERT,210.57,300.87,59.975,1459767603,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,361474.8,361474.8,5242,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767625,344959.00
04/04/2016 07:00,2,0.000,ALERT,209.90,299.07,59.970,1459767603,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,358532.3,358532.3,29663,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767626,344960.00
04/04/2016 07:00,2,0.000,ALERT,210.57,299.07,59.986,1459767603,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,360701.5,360701.5,29660,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767628,344961.00
04/04/2016 07:00,2,0.000,ALERT,210.57,298.47,59.975,1459767603,"201051344000417","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,354080.5,354080.5,29812,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767630,344962.00
04/04/2016 07:00,2,0.000,ALERT,209.67,298.17,59.965,1459767603,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,627229.1,627229.1,18645,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767632,344963.00
04/04/2016 07:00,2,0.000,ALERT,209.90,298.17,59.965,1459767603,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,667420.3,667420.3,18654,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767634,344964.00
04/04/2016 07:00,2,0.000,ALERT,210.35,300.57,59.970,1459767603,"201051344000868","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,347247.4,347247.4,24902,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767636,344965.00
04/04/2016 07:00,2,0.000,ALERT,209.44,298.77,59.965,1459767603,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,660632.5,660632.5,18549,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767637,344966.00
04/04/2016 07:00,2,0.000,ALERT,210.35,299.67,59.965,1459767603,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,344695.2,344695.2,25192,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767639,344967.00
04/04/2016 07:00,2,0.000,ALERT,210.12,298.17,59.965,1459767603,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,358206.4,358206.4,29713,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767641,344968.00
04/04/2016 07:00,2,0.000,ALERT,210.35,299.67,59.991,1459767603,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,355029.2,355029.2,25117,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767643,344969.00
04/04/2016 07:00,2,0.000,ALERT,210.80,299.67,59.970,1459767603,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,353482.0,353482.0,24711,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767644,344970.00
04/04/2016 07:00,2,0.000,ALERT,210.57,298.77,59.959,1459767603,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,360301.0,360301.0,29532,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767646,344971.00
04/04/2016 07:00,2,0.000,ALERT,210.57,298.47,59.965,1459767603,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,357515.3,357515.3,29538,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767648,344972.00
04/04/2016 07:00,2,0.000,ALERT,210.57,299.07,59.965,1459767603,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,362538.4,362538.4,29395,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767650,344973.00
04/04/2016 07:00,2,0.000,ALERT,210.35,298.17,59.954,1459767603,"201051344000651","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,354525.6,354525.6,29763,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767652,344974.00
04/04/2016 07:00,2,0.000,ALERT,209.22,296.96,59.959,1459767603,"274151322000088","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,607824.5,607824.5,18339,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767654,344975.00
04/04/2016 07:00,2,0.000,ALERT,210.12,296.66,59.928,1459767603,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,508290.7,508290.7,19572,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767655,344976.00
04/04/2016 07:00,2,0.000,ALERT,210.12,298.77,59.954,1459767603,"201051344001135","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,350886.8,350886.8,29724,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767657,344977.00
04/04/2016 07:00,2,0.000,ALERT,210.12,299.97,59.970,1459767603,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,358085.8,358085.8,25144,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767659,344978.00
04/04/2016 07:00,2,0.000,ALERT,210.35,298.47,59.996,1459767603,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,357454.7,357454.7,29716,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767661,344979.00
04/04/2016 07:00,2,0.000,ALERT,209.22,298.17,59.954,1459767603,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,621415.5,621415.5,18365,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767663,344980.00
04/04/2016 07:00,2,0.000,ALERT,210.80,299.07,59.959,1459767603,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,346572.2,346572.2,25148,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767664,344981.00
04/04/2016 07:00,2,0.000,ALERT,210.35,298.47,59.975,1459767603,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,356408.0,356408.0,29593,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767666,344982.00
04/04/2016 07:00,2,0.000,ALERT,210.35,299.67,59.970,1459767603,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,361810.5,361810.5,24548,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767668,344983.00
04/04/2016 07:00,2,0.000,ALERT,210.57,298.47,59.965,1459767603,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,354355.8,354355.8,24847,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767670,344984.00
04/04/2016 07:00,2,0.000,ALERT,210.57,300.27,59.959,1459767603,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,363137.0,363137.0,24482,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767672,344985.00
04/04/2016 07:00,2,0.000,ALERT,210.12,299.07,59.959,1459767603,"201051344000983","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,354761.9,354761.9,24952,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767673,344986.00
04/04/2016 07:00,2,0.000,ALERT,210.57,299.37,59.965,1459767603,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,349940.7,349940.7,25202,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767675,344987.00
04/04/2016 07:00,2,0.000,ALERT,211.03,299.97,59.928,1459767603,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,356295.8,356295.8,24620,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459767677,344988.00
04/04/2016 07:00,2,0.000,ALERT,209.44,296.66,59.965,1459767603,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,595736.1,595736.1,18434,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459767679,344989.00
04/04/2016 07:15,2,0.000,ALERT,212.16,301.77,59.954,1459768504,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,355835.3,355835.3,24764,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768506,344990.00
04/04/2016 07:15,2,0.000,ALERT,211.48,299.67,59.954,1459768504,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,624289.9,624289.9,18378,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768508,344991.00
04/04/2016 07:15,2,0.000,ALERT,212.61,301.47,59.954,1459768504,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,346808.2,346808.2,25217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768509,344992.00
04/04/2016 07:15,2,0.000,ALERT,211.93,301.77,59.949,1459768504,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,348011.6,348011.6,25171,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768511,344993.00
04/04/2016 07:15,2,0.000,ALERT,211.48,299.97,59.970,1459768504,"201051344000646","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,352535.9,352535.9,29726,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768513,344994.00
04/04/2016 07:15,2,0.000,ALERT,211.03,299.97,59.954,1459768504,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,632840.2,632840.2,18598,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768515,344995.00
04/04/2016 07:15,2,0.000,ALERT,211.48,299.97,59.959,1459768504,"201051344000585","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,358137.2,358137.2,29736,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768517,344996.00
04/04/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1459768504,"201051344001230","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,356441.5,356441.5,29523,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768518,344997.00
04/04/2016 07:15,2,0.000,ALERT,211.93,300.87,59.954,1459768504,"201051344000582","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,350061.4,350061.4,29702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768520,344998.00
04/04/2016 07:15,2,0.000,ALERT,211.03,299.67,59.986,1459768504,"201051344000955","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,361238.4,361238.4,29638,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768522,344999.00
04/04/2016 07:15,2,0.000,ALERT,211.03,298.47,59.954,1459768504,"274151322000094","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,508195.7,508195.7,19383,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768524,345000.00
04/04/2016 07:15,2,0.000,ALERT,211.93,302.37,59.949,1459768504,"201051344000579","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,361474.8,361474.8,5244,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768525,345001.00
04/04/2016 07:15,2,0.000,ALERT,211.25,300.27,59.981,1459768504,"201051344000890","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,358532.3,358532.3,29665,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768527,345002.00
04/04/2016 07:15,2,0.000,ALERT,211.70,299.97,59.954,1459768504,"201051344000438","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,360701.5,360701.5,29662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768529,345003.00
04/04/2016 07:15,2,0.000,ALERT,211.70,299.37,59.954,1459768504,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,354080.5,354080.5,29814,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768531,345004.00
04/04/2016 07:15,2,0.000,ALERT,211.25,300.27,59.954,1459768504,"274151322000083","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,627229.1,627229.1,18647,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768533,345005.00
04/04/2016 07:15,2,0.000,ALERT,211.93,299.37,59.959,1459768504,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,667420.3,667420.3,18656,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768534,345006.00
04/04/2016 07:15,2,0.000,ALERT,211.70,302.37,59.959,1459768504,"201051344000868","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,347247.4,347247.4,24904,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768536,345007.00
04/04/2016 07:15,2,0.000,ALERT,211.48,300.57,59.959,1459768504,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,660632.5,660632.5,18551,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768538,345008.00
04/04/2016 07:15,2,0.000,ALERT,211.70,301.47,59.991,1459768504,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,344695.2,344695.2,25194,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768540,345009.00
04/04/2016 07:15,2,0.000,ALERT,211.25,299.07,59.959,1459768504,"201051344001025","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,358206.4,358206.4,29715,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768542,345010.00
04/04/2016 07:15,2,0.000,ALERT,211.93,301.77,59.965,1459768504,"201051344000458","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,355029.2,355029.2,25119,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768544,345011.00
04/04/2016 07:15,2,0.000,ALERT,212.38,301.17,59.986,1459768504,"201051344000853","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,353482.0,353482.0,24713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768545,345012.00
04/04/2016 07:15,2,0.000,ALERT,211.70,299.67,59.991,1459768504,"201051344000685","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,360301.0,360301.0,29534,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768547,345013.00
04/04/2016 07:15,2,0.000,ALERT,211.93,299.37,59.986,1459768504,"201051344000917","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,357515.3,357515.3,29540,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768549,345014.00
04/04/2016 07:15,2,0.000,ALERT,211.70,299.97,59.965,1459768504,"201051344001145","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,362538.4,362538.4,29397,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768551,345015.00
04/04/2016 07:15,2,0.000,ALERT,211.48,298.77,59.959,1459768504,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,354525.6,354525.6,29765,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768553,345016.00
04/04/2016 07:15,2,0.000,ALERT,210.80,299.67,59.981,1459768504,"274151322000088","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,607824.5,607824.5,18341,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768554,345017.00
04/04/2016 07:15,2,0.000,ALERT,211.93,298.77,59.959,1459768504,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,508290.7,508290.7,19574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768556,345018.00
04/04/2016 07:15,2,0.000,ALERT,211.25,299.67,59.965,1459768504,"201051344001135","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,350886.8,350886.8,29726,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768558,345019.00
04/04/2016 07:15,2,0.000,ALERT,211.48,301.77,59.965,1459768504,"201051344000594","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,358085.8,358085.8,25146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768560,345020.00
04/04/2016 07:15,2,0.000,ALERT,211.48,299.07,59.917,1459768504,"201051344001203","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,357454.7,357454.7,29718,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768562,345021.00
04/04/2016 07:15,2,0.000,ALERT,210.80,299.37,59.959,1459768504,"274151322000054","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,621415.5,621415.5,18367,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768563,345022.00
04/04/2016 07:15,2,0.000,ALERT,212.16,301.17,59.965,1459768504,"201051344000867","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,346572.2,346572.2,25150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768565,345023.00
04/04/2016 07:15,2,0.000,ALERT,211.48,299.37,59.959,1459768504,"201051344001093","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,356408.0,356408.0,29595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768567,345024.00
04/04/2016 07:15,2,0.000,ALERT,211.93,301.47,59.954,1459768504,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,361810.5,361810.5,24550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768569,345025.00
04/04/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1459768504,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,354355.8,354355.8,24849,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459768571,345026.00
04/04/2016 07:15,2,0.000,ALERT,211.93,302.37,60.002,1459768504,"201051344000569","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,363137.0,363137.0,24484,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768573,345027.00
04/04/2016 07:15,2,0.000,ALERT,211.93,302.07,59.922,1459768504,"201051344000983","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,354761.9,354761.9,24954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768575,345028.00
04/04/2016 07:15,2,0.000,ALERT,211.93,301.77,59.959,1459768504,"201051344001158","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,349940.7,349940.7,25204,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768577,345029.00
04/04/2016 07:15,2,0.000,ALERT,212.38,302.37,59.975,1459768504,"201051344000576","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,356295.8,356295.8,24622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768578,345030.00
04/04/2016 07:15,2,0.000,ALERT,211.25,298.47,59.928,1459768504,"274151322000087","219011344069620",0.00,-4.00,0,294.86,303.58,0.0,0.0,0.000,595736.1,595736.1,18436,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459768580,345031.00
04/04/2016 07:30,2,0.000,ALERT,212.38,301.47,59.954,1459769403,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,355835.3,355835.3,24766,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769405,345032.00
04/04/2016 07:30,2,0.018,ALERT,211.03,299.37,59.949,1459769403,"274151322000085","219011344069620",29.88,-5.00,0,296.96,303.88,0.0,0.0,0.000,624289.9,624289.9,18380,0,0,0,L,1151911521,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1459769407,345033.00
04/04/2016 07:30,2,0.000,ALERT,212.38,301.17,59.959,1459769403,"201051344000633","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,346808.2,346808.2,25219,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769409,345034.00
04/04/2016 07:30,2,0.000,ALERT,212.16,302.07,59.954,1459769403,"201051344000469","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,348011.6,348011.6,25173,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459769411,345035.00
04/04/2016 07:30,2,0.000,ALERT,211.25,300.27,59.954,1459769403,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,352535.9,352535.9,29728,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769413,345036.00
04/04/2016 07:30,2,0.043,ALERT,210.57,300.27,59.949,1459769403,"274151322000052","219011344069620",30.93,-5.50,0,296.96,304.78,0.0,0.0,0.000,632840.2,632840.2,18600,0,0,0,L,1151911521,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1459769414,345037.00
04/04/2016 07:30,2,0.000,ALERT,211.70,300.57,59.965,1459769403,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,358137.2,358137.2,29738,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769416,345038.00
04/04/2016 07:30,2,0.000,ALERT,211.48,300.57,59.954,1459769403,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,356441.5,356441.5,29525,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459769418,345039.00
04/04/2016 07:30,2,0.000,ALERT,212.16,301.17,59.949,1459769403,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,350061.4,350061.4,29704,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769420,345040.00
04/04/2016 07:30,2,0.000,ALERT,211.25,300.57,59.959,1459769403,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,361238.4,361238.4,29640,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769422,345041.00
04/04/2016 07:30,2,0.000,ALERT,210.80,357.08,59.949,1459769403,"274151322000094","219011344069620",40.99,-6.00,0,296.36,390.44,0.0,0.0,0.000,508195.7,508195.7,19385,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1459769423,345042.00
04/04/2016 07:30,2,0.000,ALERT,212.16,302.37,59.965,1459769403,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,361474.8,361474.8,5246,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769425,345043.00
04/04/2016 07:30,2,0.000,ALERT,211.70,301.17,59.949,1459769403,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,358532.3,358532.3,29667,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769427,345044.00
04/04/2016 07:30,2,0.000,ALERT,211.70,300.27,59.949,1459769403,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,360701.5,360701.5,29664,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769429,345045.00
04/04/2016 07:30,2,0.000,ALERT,211.93,299.97,59.996,1459769403,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,354080.5,354080.5,29816,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459769431,345046.00
04/04/2016 07:30,2,0.020,ALERT,211.25,300.57,59.981,1459769403,"274151322000083","219011344069620",30.63,-5.50,0,297.26,304.78,0.0,0.0,0.000,627229.1,627229.1,18649,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1459769432,345047.00
04/04/2016 07:30,2,0.018,ALERT,211.48,299.67,59.954,1459769403,"274151322000076","219011344069620",31.41,-5.00,0,296.96,304.18,0.0,0.0,0.000,667420.3,667420.3,18658,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1459769434,345048.00
04/04/2016 07:30,2,0.000,ALERT,211.93,302.37,59.928,1459769403,"201051344000868","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,347247.4,347247.4,24906,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769436,345049.00
04/04/2016 07:30,2,0.012,ALERT,211.03,300.87,59.949,1459769403,"274151322000095","219011344069620",30.14,-6.00,0,297.87,305.08,0.0,0.0,0.000,660632.5,660632.5,18553,0,0,0,L,1151911521,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1459769438,345050.00
04/04/2016 07:30,2,0.000,ALERT,211.70,301.47,59.949,1459769403,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,344695.2,344695.2,25196,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769440,345051.00
04/04/2016 07:30,2,0.000,ALERT,211.48,299.67,59.944,1459769403,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,358206.4,358206.4,29717,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769442,345052.00
04/04/2016 07:30,2,0.000,ALERT,211.93,302.07,59.917,1459769403,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,355029.2,355029.2,25121,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769443,345053.00
04/04/2016 07:30,2,0.000,ALERT,212.61,301.47,59.954,1459769403,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,353482.0,353482.0,24715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769445,345054.00
04/04/2016 07:30,2,0.084,ALERT,212.16,300.57,59.965,1459769403,"201051344000685","219011344069620",31.31,-5.50,0,297.57,301.77,2.7,0.7,0.000,360301.0,360301.0,29536,0,0,0,L,1122011218,0,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1459769447,345055.00
04/04/2016 07:30,2,0.000,ALERT,211.70,299.97,59.949,1459769403,"201051344000917","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,357515.3,357515.3,29542,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459769449,345056.00
04/04/2016 07:30,2,0.000,ALERT,211.93,300.87,59.959,1459769403,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,362538.4,362538.4,29399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769451,345057.00
04/04/2016 07:30,2,0.104,ALERT,211.70,299.97,59.949,1459769403,"201051344000651","219011344069620",31.09,-6.50,0,296.96,301.17,3.3,1.2,0.000,354525.6,354525.6,29767,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1459769452,345058.00
04/04/2016 07:30,2,0.008,ALERT,210.57,299.07,59.944,1459769403,"274151322000088","219011344069620",28.35,-4.00,0,296.36,304.18,0.0,0.0,0.000,607824.5,607824.5,18343,0,0,0,L,1151911521,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1459769454,345059.00
04/04/2016 07:30,2,0.008,ALERT,211.93,299.37,59.954,1459769403,"274151322000068","219011344069620",42.02,-3.50,0,296.36,402.77,0.0,0.0,0.000,508290.7,508290.7,19576,0,0,0,L,1151911521,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1459769456,345060.00
04/04/2016 07:30,2,0.053,ALERT,211.25,300.57,59.949,1459769403,"201051344001135","219011344069620",31.67,-5.50,0,297.57,302.07,1.7,0.0,0.000,350886.8,350886.8,29728,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459769458,345061.00
04/04/2016 07:30,2,0.090,ALERT,211.70,302.07,59.959,1459769403,"201051344000594","219011344069620",31.75,-6.00,0,299.07,305.98,2.9,0.9,0.000,358085.8,358085.8,25148,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1459769460,345062.00
04/04/2016 07:30,2,0.066,ALERT,211.93,300.27,59.959,1459769403,"201051344001203","219011344069620",31.13,-6.00,0,297.26,303.28,2.1,0.2,0.000,357454.7,357454.7,29720,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1459769462,345063.00
04/04/2016 07:30,2,0.016,ALERT,211.03,299.97,59.954,1459769403,"274151322000054","219011344069620",30.26,-3.50,0,296.96,304.48,0.0,0.0,0.000,621415.5,621415.5,18369,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1459769463,345064.00
04/04/2016 07:30,2,0.066,ALERT,212.16,301.17,59.949,1459769403,"201051344000867","219011344069620",31.09,-5.00,0,299.07,303.88,2.1,0.1,0.000,346572.2,346572.2,25152,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459769465,345065.00
04/04/2016 07:30,2,0.145,ALERT,211.70,300.27,59.938,1459769403,"201051344001093","219011344069620",31.01,-3.50,0,297.26,301.47,4.6,2.5,0.000,356408.0,356408.0,29597,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1459769467,345066.00
04/04/2016 07:30,2,0.000,ALERT,211.93,301.77,59.949,1459769403,"201051344000900","219011344069620",31.19,-5.50,0,299.37,303.58,0.0,0.0,0.000,361810.5,361810.5,24552,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1459769469,345067.00
04/04/2016 07:30,2,0.098,ALERT,212.16,300.87,59.975,1459769403,"201051344000648","219011344069620",31.49,-6.50,0,299.07,303.88,3.1,1.1,0.000,354355.8,354355.8,24851,0,0,0,L,1122011218,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459769471,345068.00
04/04/2016 07:30,2,0.090,ALERT,212.16,302.68,59.965,1459769403,"201051344000569","219011344069620",31.77,-5.50,0,300.57,304.78,2.9,0.9,0.000,363137.0,363137.0,24486,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459769473,345069.00
04/04/2016 07:30,2,0.000,ALERT,211.93,302.07,59.949,1459769403,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,354761.9,354761.9,24956,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769474,345070.00
04/04/2016 07:30,2,0.000,ALERT,212.38,302.07,59.949,1459769403,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,349940.7,349940.7,25206,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459769476,345071.00
04/04/2016 07:30,2,0.107,ALERT,212.61,302.68,59.959,1459769403,"201051344000576","219011344069620",30.97,-5.00,0,299.97,303.88,3.4,1.4,0.000,356295.8,356295.8,24624,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459769478,345072.00
04/04/2016 07:30,2,0.029,ALERT,211.25,299.07,59.954,1459769403,"274151322000087","219011344069620",29.04,-4.00,0,295.76,300.57,0.0,0.0,0.000,595736.1,595736.1,18438,0,0,0,L,1151911521,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1459769480,345073.00
04/04/2016 07:45,2,0.164,ALERT,212.61,302.68,59.933,1459770303,"201051344000645","219011344069620",24.63,-5.00,0,299.97,305.98,4.1,2.0,0.000,355835.5,355835.5,24768,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459770305,345074.00
04/04/2016 07:45,2,0.090,ALERT,211.48,301.17,59.981,1459770303,"274151322000085","219011344069620",25.17,-4.00,0,297.57,301.77,2.2,0.2,0.000,624289.9,624289.9,18382,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1459770307,345075.00
04/04/2016 07:45,2,0.221,ALERT,212.83,302.07,59.959,1459770303,"201051344000633","219011344069620",20.89,-5.50,0,298.17,307.18,4.7,2.6,0.000,346808.6,346808.6,25221,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459770308,345076.00
