ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 07:45,2,0.203,ALERT,212.16,302.37,60.007,1459770303,"201051344000469","219011344069620",22.15,-6.00,0,298.77,303.88,4.6,2.5,0.000,348012.0,348012.0,25175,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459770310,345077.00
04/04/2016 07:45,2,0.213,ALERT,211.03,339.65,59.975,1459770303,"201051344000646","219011344069620",24.65,-5.00,0,297.87,339.95,5.3,3.2,0.000,352536.2,352536.2,29730,0,0,0,L,1122011218,0,121.55,120.88,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1459770312,345078.00
04/04/2016 07:45,2,0.129,ALERT,211.25,336.94,59.986,1459770303,"274151322000052","219011344069620",28.98,-4.00,0,297.57,349.86,3.8,1.7,0.004,632840.4,632840.4,18602,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459770314,345079.00
04/04/2016 07:45,2,0.193,ALERT,211.70,330.93,59.981,1459770303,"201051344000585","219011344069620",23.91,-4.00,0,297.87,344.76,4.7,2.6,0.000,358137.5,358137.5,29740,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459770316,345080.00
04/04/2016 07:45,2,0.180,ALERT,211.48,336.94,59.981,1459770303,"201051344001230","219011344069620",25.94,-4.00,0,298.47,348.06,4.8,2.7,0.000,356441.8,356441.8,29527,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1459770317,345081.00
04/04/2016 07:45,2,0.225,ALERT,211.93,350.17,59.959,1459770303,"201051344000582","219011344069620",26.26,-5.50,0,299.37,352.87,6.0,3.9,0.000,350061.9,350061.9,29706,0,0,0,L,1122011218,0,121.78,121.33,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459770319,345082.00
04/04/2016 07:45,2,0.256,ALERT,211.03,336.94,59.981,1459770303,"201051344000955","219011344069620",24.55,-5.00,0,298.47,350.77,6.4,4.3,0.000,361239.0,361239.0,29642,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459770321,345083.00
04/04/2016 07:45,2,0.000,ALERT,211.25,299.07,60.012,1459770303,"274151322000094","219011344069620",43.99,-5.50,0,296.96,418.70,0.0,0.0,0.000,508195.7,508195.7,19387,0,0,0,L,1151911521,0,120.65,122.23,0002,-5,0,0,0,0,0,0,171,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459770323,345084.00
04/04/2016 07:45,2,0.178,ALERT,212.16,302.98,60.002,1459770303,"201051344000579","219011344069620",18.51,-5.00,0,300.87,314.10,3.4,1.3,0.000,361474.9,361474.9,5248,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459770325,345085.00
04/04/2016 07:45,2,0.217,ALERT,211.48,336.64,59.986,1459770303,"201051344000890","219011344069620",26.70,-4.00,0,299.07,349.86,5.8,3.7,0.000,358532.8,358532.8,29669,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1459770327,345086.00
04/04/2016 07:45,2,0.234,ALERT,211.70,337.24,59.981,1459770303,"201051344000438","219011344069620",26.72,-5.50,0,299.07,348.96,6.3,4.2,0.004,360702.1,360702.1,29666,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459770328,345087.00
04/04/2016 07:45,2,0.289,ALERT,211.70,312.29,59.975,1459770303,"201051344000417","219011344069620",22.22,-5.00,0,298.17,322.81,6.5,4.4,0.000,354081.2,354081.2,29818,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1459770330,345088.00
04/04/2016 07:45,2,0.105,ALERT,211.48,337.24,59.965,1459770303,"274151322000083","219011344069620",27.53,-4.00,0,298.17,345.96,3.0,0.9,0.004,627229.1,627229.1,18651,0,0,0,L,1151911521,0,121.10,122.01,0100,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1459770332,345089.00
04/04/2016 07:45,2,0.096,ALERT,212.38,337.84,59.981,1459770303,"274151322000076","219011344069620",27.41,-4.00,0,297.57,344.76,2.7,0.7,0.000,667420.3,667420.3,18660,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1459770334,345090.00
04/04/2016 07:45,2,0.174,ALERT,212.16,339.04,59.981,1459770303,"201051344000868","219011344069620",26.76,-5.50,0,300.57,347.16,4.8,2.7,0.000,347247.7,347247.7,24908,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1459770336,345091.00
04/04/2016 07:45,2,0.062,ALERT,211.48,300.57,59.959,1459770303,"274151322000095","219011344069620",22.38,-6.00,0,298.47,302.37,1.4,0.0,0.000,660632.5,660632.5,18555,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1459770338,345092.00
04/04/2016 07:45,2,0.127,ALERT,211.93,302.37,60.023,1459770303,"201051344000988","219011344069620",16.66,-5.00,0,297.57,316.20,2.2,0.2,0.000,344695.2,344695.2,25198,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1459770339,345093.00
04/04/2016 07:45,2,0.188,ALERT,211.25,336.34,59.975,1459770303,"201051344001025","219011344069620",28.17,-5.50,0,297.87,350.17,5.3,3.2,0.000,358206.8,358206.8,29719,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459770341,345094.00
04/04/2016 07:45,2,0.182,ALERT,211.93,302.68,59.981,1459770303,"201051344000458","219011344069620",22.62,-3.50,0,299.97,307.18,4.2,2.1,0.000,355029.4,355029.4,25123,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1459770343,345095.00
04/04/2016 07:45,2,0.160,ALERT,212.61,302.68,59.981,1459770303,"201051344000853","219011344069620",21.67,-5.50,0,299.67,314.70,3.5,1.5,0.000,353482.1,353482.1,24717,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1459770345,345096.00
04/04/2016 07:45,2,0.240,ALERT,211.93,337.54,60.012,1459770303,"201051344000685","219011344069620",23.62,-5.00,0,298.17,338.14,5.8,3.6,0.000,360301.5,360301.5,29538,0,0,0,L,1122011218,0,122.46,120.88,0100,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459770347,345097.00
04/04/2016 07:45,2,0.191,ALERT,211.70,344.45,60.012,1459770303,"201051344000917","219011344069620",25.37,-3.00,0,297.26,345.96,4.9,2.8,0.000,357515.7,357515.7,29544,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459770349,345098.00
04/04/2016 07:45,2,0.184,ALERT,211.93,337.84,59.975,1459770303,"201051344001145","219011344069620",24.63,-5.00,0,298.77,350.77,4.6,2.5,0.004,362538.7,362538.7,29401,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459770350,345099.00
04/04/2016 07:45,2,0.242,ALERT,211.70,337.84,59.981,1459770303,"201051344000651","219011344069620",26.12,-6.00,0,298.17,357.38,6.4,4.3,0.000,354526.3,354526.3,29769,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459770352,345100.00
04/04/2016 07:45,2,0.076,ALERT,211.03,303.28,59.975,1459770303,"274151322000088","219011344069620",24.45,-4.00,0,296.96,304.18,1.9,0.0,0.000,607824.5,607824.5,18345,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1459770354,345101.00
04/04/2016 07:45,2,0.072,ALERT,212.16,327.32,59.975,1459770303,"274151322000068","219011344069620",25.78,-3.50,0,296.96,425.31,1.9,0.0,0.000,508290.7,508290.7,19578,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,200,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1459770356,345102.00
04/04/2016 07:45,2,0.168,ALERT,211.25,336.04,59.986,1459770303,"201051344001135","219011344069620",28.09,-5.00,0,298.47,350.47,4.8,2.7,0.004,350887.1,350887.1,29730,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459770358,345103.00
04/04/2016 07:45,2,0.207,ALERT,211.93,338.74,59.981,1459770303,"201051344000594","219011344069620",28.15,-5.00,0,299.37,353.47,5.9,3.8,0.009,358086.3,358086.3,25150,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1459770359,345104.00
04/04/2016 07:45,2,0.223,ALERT,211.48,351.67,59.981,1459770303,"201051344001203","219011344069620",24.13,-5.50,0,298.47,354.07,5.5,3.4,0.000,357455.0,357455.0,29722,0,0,0,L,1122011218,0,122.01,120.65,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459770361,345105.00
04/04/2016 07:45,2,0.082,ALERT,211.25,299.67,59.970,1459770303,"274151322000054","219011344069620",24.29,-4.00,0,297.57,301.77,2.0,0.0,0.000,621415.5,621415.5,18371,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1459770363,345106.00
04/04/2016 07:45,2,0.195,ALERT,212.61,338.14,59.981,1459770303,"201051344000867","219011344069620",25.84,-3.50,0,299.37,348.06,5.1,3.0,0.000,346572.6,346572.6,25154,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1459770365,345107.00
04/04/2016 07:45,2,0.271,ALERT,211.48,363.39,59.975,1459770303,"201051344001093","219011344069620",26.20,-3.00,0,298.47,363.69,7.3,5.1,0.000,356408.7,356408.7,29599,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459770367,345108.00
04/04/2016 07:45,2,0.121,ALERT,212.16,339.04,59.970,1459770303,"201051344000900","219011344069620",26.14,-5.00,0,299.37,340.25,3.2,1.2,0.004,361810.6,361810.6,24554,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459770368,345109.00
04/04/2016 07:45,2,0.215,ALERT,212.38,324.92,59.965,1459770303,"201051344000648","219011344069620",25.05,-6.00,0,299.37,339.34,5.5,3.4,0.000,354356.3,354356.3,24853,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459770370,345110.00
04/04/2016 07:45,2,0.223,ALERT,212.38,338.74,59.970,1459770303,"201051344000569","219011344069620",24.11,-5.00,0,300.57,339.65,5.5,3.4,0.000,363137.5,363137.5,24488,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459770372,345111.00
04/04/2016 07:45,2,0.164,ALERT,212.38,302.68,59.975,1459770303,"201051344000983","219011344069620",21.25,-5.00,0,300.27,307.48,3.5,1.5,0.000,354762.0,354762.0,24958,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1459770374,345112.00
04/04/2016 07:45,2,0.131,ALERT,212.16,302.37,59.965,1459770303,"201051344001158","219011344069620",19.44,-6.00,0,299.67,315.30,2.6,0.6,0.000,349940.7,349940.7,25208,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1459770376,345113.00
04/04/2016 07:45,2,0.264,ALERT,212.61,336.94,59.970,1459770303,"201051344000576","219011344069620",22.88,-5.00,0,299.97,339.04,6.1,4.0,0.000,356296.3,356296.3,24626,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459770378,345114.00
04/04/2016 07:45,2,0.098,ALERT,211.70,298.47,59.970,1459770303,"274151322000087","219011344069620",23.06,-3.50,0,296.66,300.87,2.3,0.3,0.000,595736.1,595736.1,18440,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1459770379,345115.00
04/04/2016 08:00,2,0.289,ACTIVE,212.38,363.69,59.965,1459771203,"201051344000645","219011344069620",33.91,-3.00,0,300.57,368.80,10.0,7.7,0.035,355836.7,355836.7,24770,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771204,345116.00
04/04/2016 08:00,2,0.281,ACTIVE,211.03,345.96,59.954,1459771203,"274151322000085","219011344069620",32.05,-2.50,0,297.87,356.48,9.1,6.9,0.044,624290.7,624290.7,18384,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771205,345117.00
04/04/2016 08:00,2,0.318,ACTIVE,212.61,361.59,59.965,1459771203,"201051344000633","219011344069620",33.58,-4.00,0,299.07,365.80,10.9,8.6,0.035,346809.9,346809.9,25223,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771206,345118.00
04/04/2016 08:00,2,0.307,ACTIVE,212.16,351.67,59.965,1459771203,"201051344000469","219011344069620",32.52,-5.00,0,299.37,357.38,10.1,7.8,0.027,348013.2,348013.2,25177,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771207,345119.00
04/04/2016 08:00,2,0.336,ACTIVE,211.70,359.18,59.959,1459771203,"201051344000646","219011344069620",33.34,-4.00,0,298.47,361.89,11.3,9.0,0.049,352537.7,352537.7,29732,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771208,345120.00
04/04/2016 08:00,2,0.258,ACTIVE,211.03,367.00,59.949,1459771203,"274151322000052","219011344069620",34.21,-2.50,0,309.89,370.30,8.9,6.7,0.040,632841.5,632841.5,18604,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771209,345121.00
04/04/2016 08:00,2,0.363,ACTIVE,212.16,339.34,59.959,1459771203,"201051344000585","219011344069620",31.03,-3.50,0,298.17,360.38,11.4,9.1,0.057,358138.8,358138.8,29742,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771210,345122.00
04/04/2016 08:00,2,0.369,ACTIVE,211.93,346.86,59.970,1459771203,"201051344001230","219011344069620",32.01,-3.50,0,299.37,351.07,12.0,9.7,0.057,356443.3,356443.3,29529,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771211,345123.00
04/04/2016 08:00,2,0.412,ACTIVE,212.38,340.25,59.959,1459771203,"201051344000582","219011344069620",31.35,-5.00,0,299.97,350.47,13.1,10.7,0.053,350063.6,350063.6,29708,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771212,345124.00
04/04/2016 08:00,2,0.457,ACTIVE,211.48,339.04,59.959,1459771203,"201051344000955","219011344069620",31.13,-3.50,0,298.77,347.46,14.4,12.0,0.075,361240.9,361240.9,29644,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771213,345125.00
04/04/2016 08:00,2,0.211,ALERT,211.03,407.27,59.938,1459771203,"274151322000094","219011344069620",38.41,-4.00,0,297.26,425.31,8.2,6.0,0.044,508196.2,508196.2,19389,0,0,0,L,1151911521,0,121.10,121.78,0002,-6,0,0,0,0,0,0,47,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771215,345126.00
04/04/2016 08:00,2,0.277,ACTIVE,211.93,339.04,59.965,1459771203,"201051344000579","219011344069620",29.96,-4.00,0,300.87,361.89,8.4,6.2,0.022,361475.8,361475.8,5250,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771216,345127.00
04/04/2016 08:00,2,0.389,ACTIVE,211.70,356.48,59.996,1459771203,"201051344000890","219011344069620",33.18,-3.00,0,299.37,363.69,13.1,10.7,0.053,358534.6,358534.6,29671,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771217,345128.00
04/04/2016 08:00,2,0.430,ACTIVE,211.93,349.86,59.954,1459771203,"201051344000438","219011344069620",32.38,-4.00,0,299.07,358.88,14.2,11.7,0.062,360704.0,360704.0,29668,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771218,345129.00
04/04/2016 08:00,2,0.410,ACTIVE,212.16,356.48,59.965,1459771203,"201051344000417","219011344069620",33.06,-3.50,0,298.77,360.99,13.7,11.3,0.049,354083.1,354083.1,29820,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771219,345130.00
04/04/2016 08:00,2,0.332,ACTIVE,211.25,339.65,59.975,1459771203,"274151322000083","219011344069620",30.77,-2.50,0,297.87,343.25,10.4,8.1,0.057,627230.0,627230.0,18653,0,0,0,L,1151911521,0,121.33,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771219,345131.00
04/04/2016 08:00,2,0.285,ACTIVE,211.93,360.99,59.949,1459771203,"274151322000076","219011344069620",33.50,-2.50,0,297.87,366.40,9.7,7.5,0.053,667421.2,667421.2,18662,0,0,0,L,1151911521,0,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771220,345132.00
04/04/2016 08:00,2,0.346,ACTIVE,211.93,354.07,59.986,1459771203,"201051344000868","219011344069620",32.78,-3.50,0,300.87,358.28,11.5,9.2,0.049,347249.1,347249.1,24910,0,0,0,L,1122011218,0,120.88,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771221,345133.00
04/04/2016 08:00,2,0.184,ACTIVE,211.25,347.16,59.954,1459771203,"274151322000095","219011344069620",32.24,-3.50,0,299.07,349.26,6.0,3.9,0.022,660632.9,660632.9,18557,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771222,345134.00
04/04/2016 08:00,2,0.213,ACTIVE,211.93,339.95,59.949,1459771203,"201051344000988","219011344069620",30.38,-4.00,0,297.87,362.79,6.6,4.4,0.022,344695.8,344695.8,25200,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771223,345135.00
04/04/2016 08:00,2,0.393,ACTIVE,211.70,341.15,59.965,1459771203,"201051344001025","219011344069620",31.47,-4.00,0,298.17,360.38,12.5,10.2,0.057,358208.3,358208.3,29721,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771224,345136.00
04/04/2016 08:00,2,0.297,ACTIVE,211.93,349.26,59.981,1459771203,"201051344000458","219011344069620",32.42,-2.50,0,300.57,360.08,9.8,7.5,0.027,355030.6,355030.6,25125,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771225,345137.00
04/04/2016 08:00,2,0.299,ACTIVE,212.38,340.55,59.954,1459771203,"201051344000853","219011344069620",28.09,-4.00,0,300.87,353.47,8.6,6.3,0.027,353483.1,353483.1,24719,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771226,345138.00
04/04/2016 08:00,2,0.367,ACTIVE,212.16,360.69,59.954,1459771203,"201051344000685","219011344069620",33.42,-3.00,0,298.77,363.99,12.5,10.1,0.053,360303.2,360303.2,29540,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771227,345139.00
04/04/2016 08:00,2,0.338,ACTIVE,212.16,356.78,59.959,1459771203,"201051344000917","219011344069620",33.04,-2.00,0,297.57,360.69,11.4,9.1,0.049,357517.1,357517.1,29546,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771228,345140.00
04/04/2016 08:00,2,0.377,ACTIVE,212.16,339.65,59.959,1459771203,"201051344001145","219011344069620",31.17,-3.50,0,299.37,346.26,11.9,9.6,0.062,362540.1,362540.1,29403,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771229,345141.00
04/04/2016 08:00,2,0.424,ACTIVE,211.93,341.15,59.954,1459771203,"201051344000651","219011344069620",31.41,-5.00,0,298.47,346.86,13.5,11.1,0.062,354528.1,354528.1,29771,0,0,0,L,1122011218,0,122.01,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771230,345142.00
04/04/2016 08:00,2,0.225,ACTIVE,211.03,351.37,59.954,1459771203,"274151322000088","219011344069620",32.60,-2.00,0,297.57,356.78,7.4,5.2,0.027,607825.0,607825.0,18347,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771231,345143.00
04/04/2016 08:00,2,0.232,ALERT,211.93,425.01,59.954,1459771203,"274151322000068","219011344069620",40.31,-1.50,0,297.26,427.71,9.5,7.3,0.035,508291.4,508291.4,19580,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,9,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771232,345144.00
04/04/2016 08:00,2,0.389,ACTIVE,211.48,337.24,59.928,1459771203,"201051344001135","219011344069620",30.59,-4.00,0,299.07,365.19,12.1,9.7,0.062,350888.5,350888.5,29732,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771233,345145.00
04/04/2016 08:00,2,0.373,ACTIVE,211.70,359.78,59.965,1459771203,"201051344000594","219011344069620",33.40,-3.50,0,300.27,365.80,12.7,10.3,0.053,358088.1,358088.1,25152,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771234,345146.00
04/04/2016 08:00,2,0.367,ACTIVE,211.70,352.57,59.944,1459771203,"201051344001203","219011344069620",32.78,-4.00,0,298.77,358.88,12.2,9.9,0.057,357456.6,357456.6,29724,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771235,345147.00
04/04/2016 08:00,2,0.242,ACTIVE,211.03,353.77,59.949,1459771203,"274151322000054","219011344069620",32.92,-1.50,0,298.17,360.38,8.1,5.9,0.035,621416.1,621416.1,18373,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771236,345148.00
04/04/2016 08:00,2,0.387,ACTIVE,212.16,339.65,59.949,1459771203,"201051344000867","219011344069620",31.17,-3.00,0,299.37,346.56,12.3,9.9,0.062,346574.1,346574.1,25156,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771237,345149.00
04/04/2016 08:00,2,0.479,ACTIVE,211.70,339.65,59.949,1459771203,"201051344001093","219011344069620",31.19,-2.50,0,298.77,365.80,15.2,12.7,0.066,356410.8,356410.8,29601,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771238,345150.00
04/04/2016 08:00,2,0.287,ACTIVE,211.93,350.47,59.933,1459771203,"201051344000900","219011344069620",32.42,-3.50,0,299.97,356.18,9.5,7.3,0.057,361811.5,361811.5,24556,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771239,345151.00
04/04/2016 08:00,2,0.328,ACTIVE,212.16,359.18,59.959,1459771203,"201051344000648","219011344069620",33.48,-5.00,0,299.67,364.59,11.2,8.8,0.040,354357.7,354357.7,24855,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771240,345152.00
04/04/2016 08:00,2,0.348,ACTIVE,212.16,359.48,59.975,1459771203,"201051344000569","219011344069620",33.40,-3.50,0,301.17,363.99,11.8,9.5,0.044,363139.0,363139.0,24490,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771241,345153.00
04/04/2016 08:00,2,0.248,ACTIVE,211.93,366.40,59.954,1459771203,"201051344000983","219011344069620",34.19,-3.50,0,300.87,369.10,8.6,6.4,0.031,354763.0,354763.0,24960,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771242,345154.00
04/04/2016 08:00,2,0.227,ALERT,212.16,339.04,59.959,1459771203,"201051344001158","219011344069620",29.16,-5.50,0,300.27,354.37,6.7,4.6,0.018,349941.3,349941.3,25210,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771243,345155.00
04/04/2016 08:00,2,0.373,ACTIVE,212.38,359.78,59.975,1459771203,"201051344000576","219011344069620",33.38,-3.50,0,300.57,363.99,12.6,10.3,0.044,356298.1,356298.1,24628,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771244,345156.00
04/04/2016 08:00,2,0.232,ACTIVE,211.03,346.56,59.949,1459771203,"274151322000087","219011344069620",32.01,-1.50,0,296.96,351.67,7.6,5.4,0.027,595736.7,595736.7,18442,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459771245,345157.00
04/04/2016 08:15,2,0.443,ACTIVE,212.61,365.80,59.970,1459772104,"201051344000645","219011344069620",33.99,-2.00,0,336.64,378.12,15.3,12.8,0.084,355839.2,355839.2,24771,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772105,345158.00
04/04/2016 08:15,2,0.496,ACTIVE,211.25,357.68,59.975,1459772104,"274151322000085","219011344069620",33.16,-1.50,0,336.04,365.19,16.7,14.2,0.097,624293.3,624293.3,18385,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772106,345159.00
04/04/2016 08:15,2,0.482,ACTIVE,212.83,364.59,59.975,1459772104,"201051344000633","219011344069620",33.75,-3.00,0,336.04,378.72,16.6,14.0,0.084,346812.6,346812.6,25224,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772107,345160.00
04/04/2016 08:15,2,0.428,ACTIVE,212.38,368.80,59.991,1459772104,"201051344000469","219011344069620",34.31,-4.00,0,333.03,375.71,14.9,12.5,0.066,348015.7,348015.7,25178,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772107,345161.00
04/04/2016 08:15,2,0.615,ACTIVE,211.48,349.56,59.975,1459772104,"201051344000646","219011344069620",32.07,-3.00,0,333.03,371.51,20.0,17.4,0.133,352541.0,352541.0,29733,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772108,345162.00
04/04/2016 08:15,2,0.613,ACTIVE,211.03,357.38,59.970,1459772104,"274151322000052","219011344069620",33.02,-1.00,0,334.84,391.04,20.5,17.9,0.128,632843.9,632843.9,18605,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772109,345163.00
04/04/2016 08:15,2,0.576,ACTIVE,211.70,351.07,59.975,1459772104,"201051344000585","219011344069620",32.24,-2.00,0,332.43,361.29,18.9,16.3,0.119,358141.9,358141.9,29743,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772110,345164.00
04/04/2016 08:15,2,0.617,ACTIVE,211.70,349.86,59.986,1459772104,"201051344001230","219011344069620",32.10,-1.50,0,332.73,364.59,20.1,17.5,0.133,356446.6,356446.6,29530,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772111,345165.00
04/04/2016 08:15,2,0.623,ACTIVE,212.16,351.37,59.975,1459772104,"201051344000582","219011344069620",32.24,-3.00,0,333.33,365.49,20.4,17.8,0.119,350067.0,350067.0,29709,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772112,345166.00
04/04/2016 08:15,2,0.678,ACTIVE,211.25,358.58,59.970,1459772104,"201051344000955","219011344069620",33.00,-2.50,0,331.53,369.70,22.7,20.0,0.150,361244.9,361244.9,29645,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772113,345167.00
04/04/2016 08:15,2,0.385,ACTIVE,211.25,429.22,59.965,1459772104,"274151322000094","219011344069620",40.69,-1.50,0,336.04,456.27,15.9,13.4,0.102,508198.5,508198.5,19391,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772114,345168.00
04/04/2016 08:15,2,0.363,ACTIVE,212.38,350.77,59.996,1459772104,"201051344000579","219011344069620",32.52,-2.50,0,333.93,369.70,11.9,9.6,0.044,361477.7,361477.7,5251,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772115,345169.00
04/04/2016 08:15,2,0.604,ACTIVE,211.48,362.79,59.965,1459772104,"201051344000890","219011344069620",33.64,-1.50,0,332.43,370.90,20.6,18.0,0.124,358538.2,358538.2,29672,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772116,345170.00
04/04/2016 08:15,2,0.650,ACTIVE,211.93,359.78,59.970,1459772104,"201051344000438","219011344069620",33.20,-3.00,0,332.73,370.60,21.9,19.2,0.128,360707.8,360707.8,29669,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772117,345171.00
04/04/2016 08:15,2,0.600,ACTIVE,211.93,361.29,59.938,1459772104,"201051344000417","219011344069620",33.48,-2.00,0,332.73,373.61,20.4,17.7,0.110,354086.6,354086.6,29821,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772118,345172.00
04/04/2016 08:15,2,0.586,ACTIVE,211.25,349.86,59.965,1459772104,"274151322000083","219011344069620",32.01,-1.50,0,335.14,357.08,19.0,16.4,0.115,627233.0,627233.0,18654,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772118,345173.00
04/04/2016 08:15,2,0.492,ACTIVE,211.93,369.70,59.965,1459772104,"274151322000076","219011344069620",34.47,-1.00,0,336.04,376.92,17.2,14.7,0.097,667423.9,667423.9,18663,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772119,345174.00
04/04/2016 08:15,2,0.549,ACTIVE,212.16,356.18,59.922,1459772104,"201051344000868","219011344069620",32.84,-3.00,0,335.44,372.41,18.2,15.7,0.110,347252.1,347252.1,24911,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772120,345175.00
04/04/2016 08:15,2,0.316,ACTIVE,211.25,372.41,59.965,1459772104,"274151322000095","219011344069620",34.63,-2.00,0,335.44,376.01,11.1,8.8,0.053,660634.4,660634.4,18558,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772121,345176.00
04/04/2016 08:15,2,0.246,ACTIVE,212.16,376.01,59.949,1459772104,"201051344000988","219011344069620",35.09,-2.50,0,331.23,378.72,8.8,6.6,0.031,344697.2,344697.2,25201,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772122,345177.00
04/04/2016 08:15,2,0.596,ACTIVE,211.70,354.67,59.975,1459772104,"201051344001025","219011344069620",32.72,-3.00,0,332.43,366.10,19.8,17.2,0.124,358211.7,358211.7,29722,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772123,345178.00
04/04/2016 08:15,2,0.414,ACTIVE,212.16,372.71,59.959,1459772104,"201051344000458","219011344069620",34.79,-1.00,0,334.84,377.52,14.7,12.2,0.071,355033.0,355033.0,25126,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772124,345179.00
04/04/2016 08:15,2,0.418,ACTIVE,212.61,357.38,59.959,1459772104,"201051344000853","219011344069620",33.12,-3.00,0,334.54,377.82,14.1,11.7,0.075,353485.4,353485.4,24720,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772125,345180.00
04/04/2016 08:15,2,0.631,ACTIVE,212.16,354.97,59.996,1459772104,"201051344000685","219011344069620",32.66,-2.50,0,333.33,370.90,20.9,18.3,0.137,360306.7,360306.7,29541,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772126,345181.00
04/04/2016 08:15,2,0.592,ACTIVE,211.93,353.77,59.954,1459772104,"201051344000917","219011344069620",32.46,-1.00,0,333.33,364.89,19.5,16.9,0.124,357520.3,357520.3,29547,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772127,345182.00
04/04/2016 08:15,2,0.586,ACTIVE,211.93,356.48,59.959,1459772104,"201051344001145","219011344069620",32.80,-2.50,0,333.63,368.20,19.6,17.0,0.128,362543.3,362543.3,29404,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772127,345183.00
04/04/2016 08:15,2,0.658,ACTIVE,211.70,344.15,59.965,1459772104,"201051344000651","219011344069620",31.51,-4.00,0,332.73,363.69,21.1,18.4,0.128,354531.7,354531.7,29772,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772128,345184.00
04/04/2016 08:15,2,0.396,ACTIVE,210.80,364.89,59.954,1459772104,"274151322000088","219011344069620",33.79,-0.50,0,334.84,371.81,13.6,11.2,0.075,607827.0,607827.0,18348,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772130,345185.00
04/04/2016 08:15,2,0.398,ACTIVE,211.93,451.16,59.959,1459772104,"274151322000068","219011344069620",42.96,1.00,0,336.34,464.38,17.4,14.9,0.088,508294.1,508294.1,19582,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772131,345186.00
04/04/2016 08:15,2,0.592,ACTIVE,211.48,355.28,59.954,1459772104,"201051344001135","219011344069620",32.78,-3.00,0,331.23,368.20,19.7,17.1,0.128,350891.8,350891.8,29733,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772131,345187.00
04/04/2016 08:15,2,0.625,ACTIVE,211.93,358.58,59.954,1459772104,"201051344000594","219011344069620",33.04,-2.50,0,333.33,370.60,20.9,18.3,0.133,358091.6,358091.6,25153,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772132,345188.00
04/04/2016 08:15,2,0.586,ACTIVE,211.70,360.08,59.944,1459772104,"201051344001203","219011344069620",33.34,-2.50,0,333.03,370.30,19.8,17.2,0.128,357460.0,357460.0,29725,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772133,345189.00
04/04/2016 08:15,2,0.416,ACTIVE,211.25,367.90,59.944,1459772104,"274151322000054","219011344069620",34.23,-0.50,0,335.44,373.01,14.5,12.0,0.084,621418.3,621418.3,18374,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772134,345190.00
04/04/2016 08:15,2,0.625,ACTIVE,212.61,342.35,59.996,1459772104,"201051344000867","219011344069620",31.19,-2.00,0,333.93,363.99,19.8,17.2,0.124,346577.4,346577.4,25157,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772135,345191.00
04/04/2016 08:15,2,0.695,ACTIVE,211.70,353.77,59.954,1459772104,"201051344001093","219011344069620",32.52,-1.00,0,332.43,367.00,23.0,20.3,0.141,356414.8,356414.8,29602,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772136,345192.00
04/04/2016 08:15,2,0.531,ACTIVE,212.16,350.77,59.949,1459772104,"201051344000900","219011344069620",32.20,-3.00,0,335.44,366.70,17.4,14.8,0.128,361814.2,361814.2,24557,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772137,345193.00
04/04/2016 08:15,2,0.479,ACTIVE,212.38,366.70,59.959,1459772104,"201051344000648","219011344069620",34.09,-3.50,0,335.44,378.12,16.6,14.1,0.080,354360.5,354360.5,24856,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772138,345194.00
04/04/2016 08:15,2,0.535,ACTIVE,212.38,361.59,59.954,1459772104,"201051344000569","219011344069620",33.48,-2.50,0,335.14,378.42,18.2,15.6,0.106,363142.1,363142.1,24491,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772139,345195.00
04/04/2016 08:15,2,0.258,ACTIVE,212.16,382.03,59.959,1459772104,"201051344000983","219011344069620",35.82,-2.50,0,335.44,384.73,9.4,7.1,0.031,354764.7,354764.7,24961,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772140,345196.00
04/04/2016 08:15,2,0.297,ACTIVE,212.61,366.40,59.991,1459772104,"201051344001158","219011344069620",34.15,-4.00,0,333.63,372.41,10.3,8.0,0.040,349942.8,349942.8,25212,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772141,345197.00
04/04/2016 08:15,2,0.559,ACTIVE,212.83,365.80,59.954,1459772104,"201051344000576","219011344069620",33.95,-3.00,0,335.14,374.21,19.2,16.7,0.106,356301.4,356301.4,24629,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772142,345198.00
04/04/2016 08:15,2,0.389,ACTIVE,211.48,370.90,59.959,1459772104,"274151322000087","219011344069620",34.43,0.00,0,335.44,375.41,13.6,11.2,0.066,595738.7,595738.7,18443,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459772142,345199.00
04/04/2016 08:30,2,0.637,ACTIVE,212.83,373.61,59.996,1459773003,"201051344000645","219011344069620",34.65,-0.50,0,335.44,384.43,22.4,19.7,0.141,355843.2,355843.2,24772,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773004,345200.00
04/04/2016 08:30,2,0.764,ACTIVE,210.80,361.29,59.986,1459773003,"274151322000085","219011344069620",33.40,-0.50,0,331.53,372.11,25.9,23.1,0.164,624297.9,624297.9,18386,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773005,345201.00
04/04/2016 08:30,2,0.674,ACTIVE,212.61,373.91,60.002,1459773003,"201051344000633","219011344069620",34.57,-1.50,0,335.14,384.13,23.6,20.9,0.164,346816.9,346816.9,25225,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773006,345202.00
04/04/2016 08:30,2,0.553,ACTIVE,212.38,376.92,59.986,1459773003,"201051344000469","219011344069620",35.03,-2.50,0,333.63,385.93,19.6,17.0,0.119,348019.3,348019.3,25179,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773007,345203.00
04/04/2016 08:30,2,0.895,ACTIVE,211.25,355.28,59.986,1459773003,"201051344000646","219011344069620",32.36,-2.00,0,331.53,373.61,29.3,26.4,0.221,352546.5,352546.5,29734,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773008,345204.00
04/04/2016 08:30,2,0.910,ACTIVE,210.80,364.59,60.007,1459773003,"274151322000052","219011344069620",33.54,0.50,0,331.23,375.11,30.9,27.9,0.194,632849.6,632849.6,18606,0,0,0,L,1151911521,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773009,345205.00
04/04/2016 08:30,2,0.844,ACTIVE,211.70,353.77,59.991,1459773003,"201051344000585","219011344069620",32.34,-0.50,0,333.63,367.90,27.7,24.8,0.203,358147.0,358147.0,29744,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773010,345206.00
04/04/2016 08:30,2,0.902,ACTIVE,211.25,353.17,59.986,1459773003,"201051344001230","219011344069620",32.18,0.00,0,333.93,367.00,29.5,26.5,0.212,356452.0,356452.0,29531,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773011,345207.00
04/04/2016 08:30,2,0.885,ACTIVE,211.93,357.38,59.986,1459773003,"201051344000582","219011344069620",32.66,-2.00,0,333.93,368.80,29.3,26.4,0.203,350072.5,350072.5,29710,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773012,345208.00
04/04/2016 08:30,2,0.969,ACTIVE,211.03,361.29,59.986,1459773003,"201051344000955","219011344069620",33.00,-1.50,0,333.03,377.82,32.4,29.3,0.234,361251.0,361251.0,29646,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773013,345209.00
04/04/2016 08:30,2,0.586,ACTIVE,210.80,440.34,59.981,1459773003,"274151322000094","219011344069620",41.75,0.50,0,335.74,463.48,24.8,22.0,0.159,508202.9,508202.9,19392,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773013,345210.00
04/04/2016 08:30,2,0.467,ACTIVE,212.16,376.01,59.981,1459773003,"201051344000579","219011344069620",35.13,-1.50,0,335.74,383.83,16.6,14.1,0.080,361480.7,361480.7,5252,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773014,345211.00
04/04/2016 08:30,2,0.904,ACTIVE,211.25,359.48,59.986,1459773003,"201051344000890","219011344069620",32.96,0.00,0,332.43,373.91,30.2,27.2,0.208,358543.8,358543.8,29673,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773015,345212.00
04/04/2016 08:30,2,0.957,ACTIVE,211.48,357.98,59.954,1459773003,"201051344000438","219011344069620",32.72,-1.50,0,334.24,375.11,31.8,28.8,0.225,360713.8,360713.8,29670,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773016,345213.00
04/04/2016 08:30,2,0.824,ACTIVE,211.70,366.70,59.986,1459773003,"201051344000417","219011344069620",33.77,-0.50,0,332.13,379.32,28.2,25.3,0.190,354092.0,354092.0,29822,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773017,345214.00
04/04/2016 08:30,2,0.904,ACTIVE,210.80,356.48,60.002,1459773003,"274151322000083","219011344069620",32.30,-0.50,0,329.73,365.49,29.6,26.7,0.199,627238.3,627238.3,18655,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773018,345215.00
04/04/2016 08:30,2,0.738,ACTIVE,211.70,379.02,59.981,1459773003,"274151322000076","219011344069620",34.83,1.00,0,335.74,385.63,26.0,23.2,0.168,667428.6,667428.6,18664,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773019,345216.00
04/04/2016 08:30,2,0.756,ACTIVE,211.93,365.49,59.986,1459773003,"201051344000868","219011344069620",33.62,-1.00,0,334.24,379.92,25.8,22.9,0.181,347256.9,347256.9,24912,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773020,345217.00
04/04/2016 08:30,2,0.479,ACTIVE,210.80,378.12,59.991,1459773003,"274151322000095","219011344069620",34.99,-0.50,0,334.84,382.63,17.0,14.5,0.097,660637.3,660637.3,18559,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773021,345218.00
04/04/2016 08:30,2,0.248,ACTIVE,211.93,382.63,59.986,1459773003,"201051344000988","219011344069620",35.80,-1.00,0,334.84,385.63,9.1,6.8,0.035,344698.9,344698.9,25202,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773022,345219.00
