ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 08:30,2,0.883,ACTIVE,211.25,353.77,60.034,1459773003,"201051344001025","219011344069620",32.32,-1.50,0,333.03,369.40,28.9,26.0,0.212,358217.0,358217.0,29723,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773023,345220.00
04/04/2016 08:30,2,0.576,ACTIVE,212.16,371.21,60.023,1459773003,"201051344000458","219011344069620",34.45,0.50,0,335.14,385.63,20.2,17.5,0.119,355036.6,355036.6,25127,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773024,345221.00
04/04/2016 08:30,2,0.582,ACTIVE,212.83,363.99,60.002,1459773003,"201051344000853","219011344069620",33.70,-2.00,0,337.24,385.93,19.9,17.2,0.124,353489.1,353489.1,24721,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773024,345222.00
04/04/2016 08:30,2,0.902,ACTIVE,211.70,361.29,59.975,1459773003,"201051344000685","219011344069620",33.04,-1.00,0,334.24,374.51,30.2,27.2,0.230,360312.3,360312.3,29542,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773025,345223.00
04/04/2016 08:30,2,0.895,ACTIVE,211.70,350.17,59.981,1459773003,"201051344000917","219011344069620",31.83,0.50,0,333.93,367.30,28.9,26.0,0.212,357525.6,357525.6,29548,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773026,345224.00
04/04/2016 08:30,2,0.879,ACTIVE,211.48,358.88,59.949,1459773003,"201051344001145","219011344069620",32.82,-0.50,0,334.54,370.60,29.2,26.3,0.221,362548.7,362548.7,29405,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773027,345225.00
04/04/2016 08:30,2,0.914,ACTIVE,211.48,355.58,59.986,1459773003,"201051344000651","219011344069620",32.52,-2.50,0,333.93,367.90,30.2,27.2,0.212,354537.4,354537.4,29773,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773028,345226.00
04/04/2016 08:30,2,0.596,ACTIVE,210.57,372.41,59.996,1459773003,"274151322000088","219011344069620",34.67,1.00,0,335.14,380.22,20.9,18.3,0.124,607830.7,607830.7,18349,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773029,345227.00
04/04/2016 08:30,2,0.604,ACTIVE,211.70,460.78,59.981,1459773003,"274151322000068","219011344069620",43.61,3.30,0,336.64,469.49,26.6,23.7,0.155,508298.9,508298.9,19583,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773030,345228.00
04/04/2016 08:30,2,0.904,ACTIVE,211.25,352.27,59.944,1459773003,"201051344001135","219011344069620",32.18,-1.50,0,333.93,370.00,29.5,26.5,0.221,350897.2,350897.2,29734,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773031,345229.00
04/04/2016 08:30,2,0.924,ACTIVE,211.70,355.58,59.954,1459773003,"201051344000594","219011344069620",32.42,-1.50,0,333.63,372.71,30.4,27.4,0.217,358097.3,358097.3,25154,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773032,345230.00
04/04/2016 08:30,2,0.918,ACTIVE,211.70,348.36,59.986,1459773003,"201051344001203","219011344069620",31.75,-1.00,0,333.93,373.61,29.6,26.6,0.221,357465.5,357465.5,29726,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773033,345231.00
04/04/2016 08:30,2,0.625,ACTIVE,210.57,374.21,59.970,1459773003,"274151322000054","219011344069620",34.57,1.00,0,335.44,380.82,22.0,19.3,0.133,621422.2,621422.2,18375,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773034,345232.00
04/04/2016 08:30,2,0.885,ACTIVE,212.38,351.67,59.975,1459773003,"201051344000867","219011344069620",32.20,-0.50,0,333.93,367.30,28.9,26.0,0.212,346582.7,346582.7,25158,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773035,345233.00
04/04/2016 08:30,2,0.996,ACTIVE,211.48,354.67,59.991,1459773003,"201051344001093","219011344069620",32.26,0.50,0,332.73,370.00,32.6,29.5,0.230,356421.0,356421.0,29603,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773036,345234.00
04/04/2016 08:30,2,0.797,ACTIVE,211.93,357.68,59.991,1459773003,"201051344000900","219011344069620",32.68,-1.50,0,335.74,373.31,26.4,23.6,0.203,361818.9,361818.9,24558,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773036,345235.00
04/04/2016 08:30,2,0.662,ACTIVE,212.38,374.21,59.981,1459773003,"201051344000648","219011344069620",34.75,-2.00,0,335.14,384.43,23.3,20.5,0.150,354364.7,354364.7,24857,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773037,345236.00
04/04/2016 08:30,2,0.721,ACTIVE,212.16,373.61,59.965,1459773003,"201051344000569","219011344069620",34.55,-1.50,0,334.84,383.53,25.2,22.4,0.168,363146.8,363146.8,24492,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773038,345237.00
04/04/2016 08:30,2,0.518,ACTIVE,212.16,379.02,60.028,1459773003,"201051344000983","219011344069620",35.29,-1.50,0,335.74,401.56,18.5,15.9,0.115,354767.0,354767.0,24962,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773039,345238.00
04/04/2016 08:30,2,0.412,ACTIVE,212.16,362.79,59.986,1459773003,"201051344001158","219011344069620",33.68,-2.50,0,336.04,378.72,14.1,11.6,0.080,349945.2,349945.2,25213,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773040,345239.00
04/04/2016 08:30,2,0.779,ACTIVE,212.83,371.21,59.986,1459773003,"201051344000576","219011344069620",34.15,-1.50,0,335.44,380.82,27.1,24.2,0.186,356306.5,356306.5,24630,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773041,345240.00
04/04/2016 08:30,2,0.574,ACTIVE,211.03,377.82,59.986,1459773003,"274151322000087","219011344069620",34.75,1.00,0,334.54,382.33,20.2,17.6,0.119,595742.3,595742.3,18444,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773042,345241.00
04/04/2016 08:45,2,0.838,ACTIVE,212.83,377.82,59.970,1459773903,"201051344000645","219011344069620",34.91,1.00,0,336.34,388.64,29.6,26.6,0.199,355849.0,355849.0,24773,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773904,345242.00
04/04/2016 08:45,2,1.035,ACTIVE,211.25,370.00,59.991,1459773903,"274151322000085","219011344069620",33.52,1.50,0,331.83,378.42,35.1,32.0,0.230,624304.8,624304.8,18387,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773905,345243.00
04/04/2016 08:45,2,0.900,ACTIVE,212.83,377.52,59.970,1459773903,"201051344000633","219011344069620",34.69,0.00,0,335.74,389.84,31.7,28.6,0.234,346823.0,346823.0,25226,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773906,345244.00
04/04/2016 08:45,2,0.725,ACTIVE,212.38,376.31,59.970,1459773903,"201051344000469","219011344069620",34.83,-1.00,0,334.24,388.04,25.5,22.7,0.172,348024.3,348024.3,25180,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773907,345245.00
04/04/2016 08:45,2,1.191,ACTIVE,211.48,364.29,59.959,1459773903,"201051344000646","219011344069620",33.00,-0.50,0,333.63,378.42,39.9,36.6,0.318,352554.3,352554.3,29735,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773908,345246.00
04/04/2016 08:45,2,1.227,ACTIVE,210.80,370.90,59.959,1459773903,"274151322000052","219011344069620",33.89,2.50,0,333.63,383.83,42.1,38.7,0.287,632857.9,632857.9,18607,0,0,0,L,1151911521,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773909,345247.00
04/04/2016 08:45,2,1.160,ACTIVE,211.93,356.18,59.975,1459773903,"201051344000585","219011344069620",32.26,0.50,0,333.03,375.41,37.9,34.7,0.292,358154.4,358154.4,29745,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773910,345248.00
04/04/2016 08:45,2,1.230,ACTIVE,211.48,355.88,59.965,1459773903,"201051344001230","219011344069620",32.12,2.50,0,332.73,376.62,40.0,36.7,0.309,356459.9,356459.9,29532,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773911,345249.00
04/04/2016 08:45,2,1.189,ACTIVE,212.38,359.78,59.965,1459773903,"201051344000582","219011344069620",32.62,0.00,0,333.93,373.61,39.3,36.0,0.296,350080.3,350080.3,29711,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773912,345250.00
04/04/2016 08:45,2,1.291,ACTIVE,211.48,367.60,59.965,1459773903,"201051344000955","219011344069620",33.40,0.00,0,333.33,385.33,43.7,40.2,0.340,361259.7,361259.7,29647,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773913,345251.00
04/04/2016 08:45,2,0.398,ACTIVE,210.80,495.34,59.944,1459773903,"274151322000094","219011344069620",47.65,3.00,0,332.73,503.16,19.2,16.6,0.110,508208.3,508208.3,19393,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773913,345252.00
04/04/2016 08:45,2,0.588,ACTIVE,212.38,373.61,59.965,1459773903,"201051344000579","219011344069620",34.69,0.00,0,336.04,391.04,20.7,18.0,0.115,361484.7,361484.7,5253,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773914,345253.00
04/04/2016 08:45,2,1.188,ACTIVE,211.70,365.49,59.970,1459773903,"201051344000890","219011344069620",33.32,2.00,0,333.03,380.82,40.1,36.8,0.301,358551.8,358551.8,29674,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773915,345254.00
04/04/2016 08:45,2,1.283,ACTIVE,211.93,361.29,59.965,1459773903,"201051344000438","219011344069620",32.76,0.00,0,333.63,382.03,42.6,39.2,0.327,360722.2,360722.2,29671,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773916,345255.00
04/04/2016 08:45,2,1.066,ACTIVE,212.16,371.21,59.959,1459773903,"201051344000417","219011344069620",33.99,1.00,0,333.33,384.13,36.7,33.5,0.270,354099.3,354099.3,29823,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773917,345256.00
04/04/2016 08:45,2,1.268,ACTIVE,211.03,364.29,59.922,1459773903,"274151322000083","219011344069620",32.64,1.50,0,334.24,372.41,41.9,38.5,0.287,627246.4,627246.4,18656,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773918,345257.00
04/04/2016 08:45,2,1.002,ACTIVE,211.48,385.03,59.965,1459773903,"274151322000076","219011344069620",35.09,2.00,0,332.13,392.25,35.6,32.5,0.247,667435.5,667435.5,18665,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773919,345258.00
04/04/2016 08:45,2,0.982,ACTIVE,212.16,371.51,60.007,1459773903,"201051344000868","219011344069620",34.03,0.00,0,335.44,385.93,34.0,30.9,0.252,347263.6,347263.6,24913,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773920,345259.00
04/04/2016 08:45,2,0.660,ACTIVE,210.80,380.82,59.954,1459773903,"274151322000095","219011344069620",35.23,1.00,0,334.84,387.74,23.6,20.9,0.150,660641.7,660641.7,18560,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773921,345260.00
04/04/2016 08:45,2,0.535,ACTIVE,211.93,363.09,59.959,1459773903,"201051344000988","219011344069620",33.44,0.00,0,335.74,394.05,18.2,15.6,0.106,344702.0,344702.0,25203,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773922,345261.00
04/04/2016 08:45,2,1.189,ACTIVE,211.70,357.68,59.975,1459773903,"201051344001025","219011344069620",32.52,0.00,0,333.03,376.01,39.2,35.9,0.296,358224.8,358224.8,29724,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773922,345262.00
04/04/2016 08:45,2,0.748,ACTIVE,212.38,378.12,59.965,1459773903,"201051344000458","219011344069620",35.05,1.50,0,335.14,389.54,26.7,23.8,0.186,355041.8,355041.8,25128,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773923,345263.00
04/04/2016 08:45,2,0.766,ACTIVE,212.83,378.72,59.986,1459773903,"201051344000853","219011344069620",35.01,-0.50,0,336.64,390.74,27.2,24.3,0.190,353494.3,353494.3,24722,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773924,345264.00
04/04/2016 08:45,2,1.221,ACTIVE,212.16,363.99,60.012,1459773903,"201051344000685","219011344069620",33.06,0.50,0,333.63,382.33,40.9,37.6,0.327,360320.4,360320.4,29543,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773925,345265.00
04/04/2016 08:45,2,1.209,ACTIVE,212.16,355.28,59.970,1459773903,"201051344000917","219011344069620",32.08,2.00,0,334.24,375.41,39.3,36.0,0.309,357533.4,357533.4,29549,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773926,345266.00
04/04/2016 08:45,2,1.227,ACTIVE,211.93,358.58,59.959,1459773903,"201051344001145","219011344069620",32.44,1.00,0,335.44,382.93,40.3,37.0,0.318,362556.5,362556.5,29406,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773927,345267.00
04/04/2016 08:45,2,1.221,ACTIVE,212.16,360.69,60.012,1459773903,"201051344000651","219011344069620",32.72,-1.50,0,332.43,374.81,40.5,37.1,0.305,354545.4,354545.4,29774,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773928,345268.00
04/04/2016 08:45,2,0.816,ACTIVE,210.57,379.62,59.933,1459773903,"274151322000088","219011344069620",34.87,2.50,0,330.03,386.23,28.9,25.9,0.181,607836.2,607836.2,18350,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773929,345269.00
04/04/2016 08:45,2,0.434,ACTIVE,211.70,492.34,59.965,1459773903,"274151322000068","219011344069620",47.13,5.00,0,333.63,501.35,20.8,18.1,0.115,508305.5,508305.5,19584,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773930,345270.00
04/04/2016 08:45,2,1.229,ACTIVE,211.48,358.28,59.970,1459773903,"201051344001135","219011344069620",32.44,0.00,0,333.93,377.52,40.4,37.1,0.318,350905.1,350905.1,29735,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773931,345271.00
04/04/2016 08:45,2,1.258,ACTIVE,211.93,357.08,60.007,1459773903,"201051344000594","219011344069620",32.32,-0.50,0,333.03,378.72,41.2,37.8,0.314,358105.4,358105.4,25155,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773932,345272.00
04/04/2016 08:45,2,1.232,ACTIVE,211.93,354.67,59.965,1459773903,"201051344001203","219011344069620",32.10,1.00,0,333.93,376.92,40.1,36.8,0.318,357473.3,357473.3,29727,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773933,345273.00
04/04/2016 08:45,2,0.855,ACTIVE,210.57,374.51,59.970,1459773903,"274151322000054","219011344069620",34.53,3.00,0,330.33,386.53,29.9,26.9,0.190,621427.9,621427.9,18376,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773933,345274.00
04/04/2016 08:45,2,1.213,ACTIVE,212.38,353.47,59.949,1459773903,"201051344000867","219011344069620",32.01,1.00,0,334.84,373.31,39.3,36.0,0.305,346590.4,346590.4,25159,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773934,345275.00
04/04/2016 08:45,2,1.330,ACTIVE,211.70,356.18,60.012,1459773903,"201051344001093","219011344069620",32.18,2.50,0,333.03,377.82,43.4,39.9,0.323,356429.6,356429.6,29604,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773935,345276.00
04/04/2016 08:45,2,1.105,ACTIVE,212.16,360.99,59.954,1459773903,"201051344000900","219011344069620",32.78,-0.50,0,336.34,377.52,36.7,33.5,0.296,361826.0,361826.0,24559,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773936,345277.00
04/04/2016 08:45,2,0.865,ACTIVE,212.38,377.22,59.965,1459773903,"201051344000648","219011344069620",34.73,-0.50,0,334.84,389.54,30.6,27.6,0.212,354370.7,354370.7,24858,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773937,345278.00
04/04/2016 08:45,2,0.947,ACTIVE,212.38,373.61,60.012,1459773903,"201051344000569","219011344069620",34.31,-0.50,0,335.44,388.94,33.0,29.9,0.243,363153.3,363153.3,24493,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773938,345279.00
04/04/2016 08:45,2,0.719,ACTIVE,212.16,379.32,59.965,1459773903,"201051344000983","219011344069620",35.07,0.00,0,334.84,388.04,25.5,22.7,0.186,354771.9,354771.9,24963,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773939,345280.00
04/04/2016 08:45,2,0.514,ACTIVE,212.61,371.81,59.965,1459773903,"201051344001158","219011344069620",34.55,-1.00,0,336.64,385.33,18.0,15.4,0.115,349948.6,349948.6,25214,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773940,345281.00
04/04/2016 08:45,2,1.014,ACTIVE,212.61,372.41,59.970,1459773903,"201051344000576","219011344069620",34.11,0.00,0,335.74,387.44,35.1,32.0,0.252,356313.5,356313.5,24631,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773941,345282.00
04/04/2016 08:45,2,0.773,ACTIVE,210.80,380.82,59.970,1459773903,"274151322000087","219011344069620",34.97,3.00,0,330.93,387.44,27.5,24.7,0.168,595747.5,595747.5,18445,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459773942,345283.00
04/04/2016 09:00,2,1.072,ACTIVE,213.06,376.92,59.922,1459774803,"201051344000645","219011344069620",34.59,2.00,0,337.54,394.95,37.6,34.4,0.278,355856.7,355856.7,24774,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774805,345284.00
04/04/2016 09:00,2,1.328,ACTIVE,211.70,373.31,59.975,1459774803,"274151322000085","219011344069620",33.81,3.00,0,333.93,385.63,45.4,41.9,0.296,624314.0,624314.0,18388,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774805,345285.00
04/04/2016 09:00,2,1.162,ACTIVE,213.29,379.32,59.965,1459774803,"201051344000633","219011344069620",34.63,1.50,0,337.24,396.45,40.8,37.5,0.323,346831.3,346831.3,25227,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774806,345286.00
04/04/2016 09:00,2,0.898,ACTIVE,212.83,380.82,59.954,1459774803,"201051344000469","219011344069620",35.11,0.00,0,335.44,393.75,32.0,29.0,0.225,348030.8,348030.8,25181,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774807,345287.00
04/04/2016 09:00,2,1.584,ACTIVE,212.16,365.49,59.959,1459774803,"201051344000646","219011344069620",32.90,1.00,0,334.84,386.53,52.8,49.0,0.438,352565.0,352565.0,29736,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774808,345288.00
04/04/2016 09:00,2,1.590,ACTIVE,211.25,373.31,59.949,1459774803,"274151322000052","219011344069620",33.99,3.70,0,333.63,391.04,54.7,50.9,0.371,632869.0,632869.0,18608,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774809,345289.00
04/04/2016 09:00,2,1.529,ACTIVE,212.83,360.69,59.975,1459774803,"201051344000585","219011344069620",32.32,2.00,0,333.93,382.33,50.1,46.4,0.407,358164.4,358164.4,29746,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774810,345290.00
04/04/2016 09:00,2,1.607,ACTIVE,212.16,358.88,59.970,1459774803,"201051344001230","219011344069620",32.16,4.00,0,332.73,381.73,52.4,48.6,0.424,356470.5,356470.5,29533,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774811,345291.00
04/04/2016 09:00,2,1.586,ACTIVE,213.06,356.78,59.944,1459774803,"201051344000582","219011344069620",31.91,1.50,0,333.93,381.42,51.2,47.5,0.393,350090.7,350090.7,29712,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774812,345292.00
04/04/2016 09:00,2,1.668,ACTIVE,211.93,374.51,59.975,1459774803,"201051344000955","219011344069620",33.75,1.00,0,352.27,396.15,57.0,53.1,0.460,361271.3,361271.3,29648,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774813,345293.00
04/04/2016 09:00,2,0.520,ACTIVE,211.03,499.25,59.954,1459774803,"274151322000094","219011344069620",47.65,5.50,0,332.73,504.06,25.1,22.3,0.159,508213.1,508213.1,19394,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774814,345294.00
04/04/2016 09:00,2,0.713,ACTIVE,212.83,380.52,59.959,1459774803,"201051344000579","219011344069620",35.29,1.50,0,336.04,391.94,25.4,22.6,0.159,361489.7,361489.7,5254,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774815,345295.00
04/04/2016 09:00,2,1.527,ACTIVE,212.16,367.90,59.965,1459774803,"201051344000890","219011344069620",33.20,4.00,0,333.63,389.54,51.4,47.6,0.398,358562.4,358562.4,29675,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774816,345296.00
04/04/2016 09:00,2,1.654,ACTIVE,212.61,367.30,59.975,1459774803,"201051344000438","219011344069620",33.12,1.00,0,335.74,390.44,55.5,51.7,0.438,360733.5,360733.5,29672,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774817,345297.00
04/04/2016 09:00,2,1.342,ACTIVE,212.61,376.62,59.959,1459774803,"201051344000417","219011344069620",34.25,2.50,0,334.54,392.25,46.5,42.9,0.367,354108.9,354108.9,29824,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774817,345298.00
04/04/2016 09:00,2,1.660,ACTIVE,211.48,360.69,59.959,1459774803,"274151322000083","219011344069620",32.96,3.30,0,333.93,382.33,55.4,51.6,0.389,627257.7,627257.7,18657,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774818,345299.00
04/04/2016 09:00,2,1.295,ACTIVE,211.48,389.84,59.959,1459774803,"274151322000076","219011344069620",35.38,3.70,0,335.44,399.76,46.4,42.8,0.323,667444.9,667444.9,18666,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774819,345300.00
04/04/2016 09:00,2,1.229,ACTIVE,212.38,376.01,59.959,1459774803,"201051344000868","219011344069620",34.31,1.00,0,336.64,393.45,42.7,39.3,0.327,347272.3,347272.3,24914,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774820,345301.00
04/04/2016 09:00,2,0.662,ACTIVE,212.61,374.81,59.912,1459774803,"201051344000988","219011344069620",34.59,1.50,0,336.34,386.53,23.2,20.5,0.164,344706.5,344706.5,25204,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774822,345302.00
04/04/2016 09:00,2,1.562,ACTIVE,212.38,359.18,60.002,1459774803,"201051344001025","219011344069620",32.32,2.50,0,334.54,383.53,51.2,47.5,0.402,358235.1,358235.1,29725,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774823,345303.00
04/04/2016 09:00,2,0.934,ACTIVE,212.61,382.03,59.907,1459774803,"201051344000458","219011344069620",35.19,3.00,0,335.74,394.35,33.3,30.2,0.247,355048.5,355048.5,25129,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774824,345304.00
04/04/2016 09:00,2,0.975,ACTIVE,213.29,382.03,59.959,1459774803,"201051344000853","219011344069620",35.23,0.50,0,337.54,394.95,34.8,31.6,0.252,353501.3,353501.3,24723,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774825,345305.00
04/04/2016 09:00,2,1.580,ACTIVE,212.38,367.60,59.922,1459774803,"201051344000685","219011344069620",33.14,2.00,0,336.94,389.84,53.0,49.2,0.438,360331.2,360331.2,29544,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774826,345306.00
04/04/2016 09:00,2,1.568,ACTIVE,212.83,360.99,60.018,1459774803,"201051344000917","219011344069620",32.40,3.30,0,333.03,382.93,51.5,47.8,0.411,357543.8,357543.8,29550,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774827,345307.00
04/04/2016 09:00,2,1.576,ACTIVE,212.61,367.00,59.944,1459774803,"201051344001145","219011344069620",33.04,2.50,0,335.74,385.93,52.8,49.1,0.433,362567.2,362567.2,29407,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774828,345308.00
04/04/2016 09:00,2,1.598,ACTIVE,212.61,362.19,59.933,1459774803,"201051344000651","219011344069620",32.56,0.50,0,334.84,383.53,52.7,49.0,0.415,354556.1,354556.1,29775,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774829,345309.00
04/04/2016 09:00,2,1.070,ACTIVE,210.80,376.31,59.944,1459774803,"274151322000088","219011344069620",34.97,3.70,0,334.54,391.94,37.8,34.6,0.234,607843.7,607843.7,18351,0,0,0,L,1151911521,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774829,345310.00
04/04/2016 09:00,2,0.549,ACTIVE,212.16,492.64,59.959,1459774803,"274151322000068","219011344069620",47.29,6.70,0,336.04,502.55,26.2,23.4,0.155,508310.7,508310.7,19585,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774830,345311.00
04/04/2016 09:00,2,1.627,ACTIVE,212.38,359.48,59.907,1459774803,"201051344001135","219011344069620",32.22,1.00,0,335.44,385.63,53.1,49.4,0.429,350915.9,350915.9,29736,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774831,345312.00
04/04/2016 09:00,2,1.627,ACTIVE,212.16,364.89,59.917,1459774803,"201051344000594","219011344069620",32.70,1.00,0,334.24,386.23,53.9,50.1,0.424,358116.4,358116.4,25156,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774833,345313.00
04/04/2016 09:00,2,1.604,ACTIVE,212.61,358.58,59.949,1459774803,"201051344001203","219011344069620",32.20,3.00,0,334.54,385.33,52.3,48.5,0.433,357483.9,357483.9,29728,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774834,345314.00
04/04/2016 09:00,2,1.100,ACTIVE,210.80,376.31,59.949,1459774803,"274151322000054","219011344069620",34.93,4.00,0,333.33,391.64,38.8,35.6,0.247,621435.7,621435.7,18377,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774834,345315.00
04/04/2016 09:00,2,1.570,ACTIVE,212.83,358.58,59.986,1459774803,"201051344000867","219011344069620",32.24,2.50,0,334.84,381.12,51.3,47.6,0.411,346600.9,346600.9,25160,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774835,345316.00
04/04/2016 09:00,2,1.695,ACTIVE,212.38,360.99,60.007,1459774803,"201051344001093","219011344069620",32.28,3.70,0,333.33,385.63,55.5,51.6,0.424,356441.0,356441.0,29605,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774836,345317.00
04/04/2016 09:00,2,1.438,ACTIVE,212.61,365.19,59.959,1459774803,"201051344000900","219011344069620",32.94,0.50,0,336.64,385.63,48.0,44.4,0.393,361835.8,361835.8,24560,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774837,345318.00
04/04/2016 09:00,2,1.078,ACTIVE,212.83,381.73,59.949,1459774803,"201051344000648","219011344069620",35.13,0.50,0,336.34,395.85,38.4,35.1,0.278,354378.5,354378.5,24859,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774838,345319.00
04/04/2016 09:00,2,1.176,ACTIVE,212.83,378.12,59.954,1459774803,"201051344000569","219011344069620",34.53,1.00,0,335.74,394.35,41.0,37.6,0.314,363161.8,363161.8,24494,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774839,345320.00
04/04/2016 09:00,2,0.910,ACTIVE,212.61,380.52,59.954,1459774803,"201051344000983","219011344069620",35.03,1.50,0,335.74,393.15,32.4,29.3,0.247,354778.4,354778.4,24964,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774840,345321.00
04/04/2016 09:00,2,0.645,ACTIVE,212.83,377.52,59.959,1459774803,"201051344001158","219011344069620",35.07,0.50,0,336.34,389.24,22.9,20.1,0.159,349953.0,349953.0,25215,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774841,345322.00
04/04/2016 09:00,2,1.264,ACTIVE,213.06,377.82,59.949,1459774803,"201051344000576","219011344069620",34.49,1.50,0,336.94,394.95,44.1,40.6,0.336,356322.5,356322.5,24632,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774842,345323.00
04/04/2016 09:00,2,1.000,ACTIVE,211.25,384.43,59.933,1459774803,"274151322000087","219011344069620",35.35,4.00,0,334.54,392.85,35.8,32.7,0.221,595754.6,595754.6,18446,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774843,345324.00
04/04/2016 09:00,2,0.859,ACTIVE,211.03,382.93,59.949,1459774803,"274151322000095","219011344069620",35.46,2.50,0,331.23,392.85,30.9,27.9,0.199,660647.9,660647.9,18561,0,0,0,L,1151911521,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459774844,345325.00
04/04/2016 09:15,2,1.297,ACTIVE,213.74,383.53,59.965,1459775703,"201051344000645","219011344069620",34.99,3.70,0,338.74,402.46,46.0,42.5,0.345,355866.2,355866.2,24775,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775704,345326.00
04/04/2016 09:15,2,1.637,ACTIVE,212.16,389.84,60.007,1459775703,"274151322000085","219011344069620",34.85,5.00,0,335.14,399.46,57.6,53.7,0.384,624325.8,624325.8,18389,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775705,345327.00
04/04/2016 09:15,2,1.445,ACTIVE,213.51,383.83,59.965,1459775703,"201051344000633","219011344069620",34.81,3.30,0,337.84,403.67,51.0,47.3,0.420,346841.8,346841.8,25228,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775706,345328.00
04/04/2016 09:15,2,1.061,ACTIVE,213.51,389.24,59.965,1459775703,"201051344000469","219011344069620",35.82,1.50,0,335.14,404.57,38.5,35.3,0.283,348038.7,348038.7,25182,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775707,345329.00
04/04/2016 09:15,2,2.008,ACTIVE,212.61,368.80,59.959,1459775703,"201051344000646","219011344069620",32.80,2.50,0,342.95,394.95,66.7,62.5,0.557,352578.8,352578.8,29737,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775708,345330.00
04/04/2016 09:15,2,1.920,ACTIVE,211.25,379.02,59.965,1459775703,"274151322000052","219011344069620",34.35,6.00,0,359.78,398.56,66.8,62.6,0.451,632883.2,632883.2,18609,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775709,345331.00
04/04/2016 09:15,2,1.898,ACTIVE,213.29,366.40,59.959,1459775703,"201051344000585","219011344069620",32.70,3.70,0,341.15,391.34,62.9,58.8,0.508,358177.5,358177.5,29747,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775710,345332.00
04/04/2016 09:15,2,2.039,ACTIVE,212.83,376.31,59.933,1459775703,"201051344001230","219011344069620",33.66,6.30,0,339.34,403.07,69.5,65.1,0.566,356484.4,356484.4,29534,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775711,345333.00
04/04/2016 09:15,2,1.971,ACTIVE,213.51,363.09,59.970,1459775703,"201051344000582","219011344069620",32.24,3.00,0,337.84,390.44,64.3,60.2,0.508,350104.1,350104.1,29713,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775712,345334.00
04/04/2016 09:15,2,2.082,ACTIVE,212.38,380.22,59.959,1459775703,"201051344000955","219011344069620",33.99,3.30,0,355.58,406.37,71.7,67.3,0.597,361286.3,361286.3,29649,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775713,345335.00
04/04/2016 09:15,2,0.639,ACTIVE,211.70,495.34,59.965,1459775703,"274151322000094","219011344069620",47.49,7.30,0,335.14,504.96,30.8,27.8,0.199,508219.3,508219.3,19395,0,0,0,L,1151911521,0,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775714,345336.00
04/04/2016 09:15,2,0.836,ACTIVE,213.29,385.63,59.991,1459775703,"201051344000579","219011344069620",35.72,2.50,0,335.74,397.05,30.4,27.4,0.208,361496.0,361496.0,5255,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775715,345337.00
04/04/2016 09:15,2,1.902,ACTIVE,212.61,375.41,59.959,1459775703,"201051344000890","219011344069620",33.73,6.30,0,350.17,401.86,65.1,60.9,0.513,358575.7,358575.7,29676,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775715,345338.00
04/04/2016 09:15,2,2.057,ACTIVE,213.06,372.71,59.996,1459775703,"201051344000438","219011344069620",33.22,3.00,0,349.26,400.96,69.2,64.9,0.566,360747.9,360747.9,29673,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775716,345339.00
04/04/2016 09:15,2,1.666,ACTIVE,213.06,377.52,59.975,1459775703,"201051344000417","219011344069620",34.13,4.50,0,336.04,399.46,57.6,53.6,0.468,354120.9,354120.9,29825,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775717,345340.00
04/04/2016 09:15,2,2.023,ACTIVE,211.25,372.41,59.959,1459775703,"274151322000083","219011344069620",33.30,5.00,0,349.26,391.94,68.3,64.0,0.473,627272.0,627272.0,18658,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775718,345341.00
04/04/2016 09:15,2,1.580,ACTIVE,212.38,385.03,59.970,1459775703,"274151322000076","219011344069620",35.66,5.50,0,336.64,406.07,57.0,53.1,0.398,667456.8,667456.8,18667,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775719,345342.00
04/04/2016 09:15,2,1.496,ACTIVE,213.29,385.33,59.970,1459775703,"201051344000868","219011344069620",35.07,2.50,0,336.64,405.47,53.1,49.4,0.420,347283.3,347283.3,24915,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775720,345343.00
04/04/2016 09:15,2,1.068,ACTIVE,211.93,383.83,59.970,1459775703,"274151322000095","219011344069620",35.35,4.00,0,335.44,397.05,38.2,35.0,0.243,660655.5,660655.5,18562,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775721,345344.00
04/04/2016 09:15,2,0.785,ACTIVE,213.06,382.93,60.018,1459775703,"201051344000988","219011344069620",35.38,3.00,0,335.74,393.45,28.2,25.3,0.208,344712.2,344712.2,25205,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775722,345345.00
04/04/2016 09:15,2,1.959,ACTIVE,213.06,361.59,59.949,1459775703,"201051344001025","219011344069620",32.22,4.00,0,340.55,391.04,64.0,59.8,0.513,358248.5,358248.5,29726,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775723,345346.00
04/04/2016 09:15,2,1.141,ACTIVE,213.29,381.42,59.965,1459775703,"201051344000458","219011344069620",35.05,4.00,0,337.24,401.86,40.7,37.3,0.314,355056.9,355056.9,25130,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775724,345347.00
04/04/2016 09:15,2,1.215,ACTIVE,213.74,383.23,59.970,1459775703,"201051344000853","219011344069620",35.09,2.50,0,339.34,402.46,43.1,39.7,0.327,353510.1,353510.1,24724,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775725,345348.00
04/04/2016 09:15,2,1.977,ACTIVE,212.83,374.51,60.012,1459775703,"201051344000685","219011344069620",33.46,3.30,0,349.86,399.46,66.9,62.6,0.570,360345.1,360345.1,29545,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775726,345349.00
04/04/2016 09:15,2,1.982,ACTIVE,213.29,365.80,60.002,1459775703,"201051344000917","219011344069620",32.52,5.00,0,339.34,391.94,65.3,61.1,0.539,357557.3,357557.3,29551,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775727,345350.00
04/04/2016 09:15,2,2.018,ACTIVE,213.06,372.41,59.981,1459775703,"201051344001145","219011344069620",33.26,4.00,0,345.36,399.76,68.0,63.7,0.561,362581.1,362581.1,29408,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775728,345351.00
04/04/2016 09:15,2,1.998,ACTIVE,213.29,364.59,59.986,1459775703,"201051344000651","219011344069620",32.42,2.50,0,341.15,390.44,65.7,61.5,0.521,354569.8,354569.8,29776,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775728,345352.00
04/04/2016 09:15,2,1.447,ACTIVE,210.80,389.24,59.975,1459775703,"274151322000088","219011344069620",35.13,6.30,0,335.14,400.36,51.8,48.0,0.336,607853.8,607853.8,18352,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775729,345353.00
04/04/2016 09:15,2,0.676,ACTIVE,212.38,499.25,59.975,1459775703,"274151322000068","219011344069620",47.37,8.50,0,333.93,503.16,32.3,29.2,0.199,508317.3,508317.3,19586,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775730,345354.00
04/04/2016 09:15,2,2.023,ACTIVE,212.83,366.70,59.954,1459775703,"201051344001135","219011344069620",32.66,3.00,0,342.35,395.55,67.0,62.7,0.552,350929.8,350929.8,29737,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775731,345355.00
04/04/2016 09:15,2,2.041,ACTIVE,212.83,367.30,59.981,1459775703,"201051344000594","219011344069620",32.72,2.50,0,342.65,394.95,67.7,63.4,0.548,358130.4,358130.4,25157,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775732,345356.00
04/04/2016 09:15,2,1.996,ACTIVE,213.29,363.69,59.981,1459775703,"201051344001203","219011344069620",32.40,4.50,0,338.44,392.25,65.6,61.4,0.544,357497.6,357497.6,29729,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775733,345357.00
04/04/2016 09:15,2,1.385,ACTIVE,211.48,391.04,59.970,1459775703,"274151322000054","219011344069620",35.60,6.30,0,334.84,402.46,49.9,46.3,0.331,621445.8,621445.8,18378,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775734,345358.00
04/04/2016 09:15,2,2.045,ACTIVE,213.29,366.10,60.018,1459775703,"201051344000867","219011344069620",32.60,4.00,0,338.74,396.15,67.5,63.2,0.548,346614.3,346614.3,25161,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775735,345359.00
04/04/2016 09:15,2,2.102,ACTIVE,213.06,367.60,59.991,1459775703,"201051344001093","219011344069620",32.68,5.50,0,340.25,394.65,69.6,65.2,0.544,356455.5,356455.5,29606,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775736,345360.00
04/04/2016 09:15,2,1.771,ACTIVE,213.06,371.51,60.007,1459775703,"201051344000900","219011344069620",33.30,2.50,0,337.84,396.15,59.8,55.8,0.495,361848.1,361848.1,24561,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775737,345361.00
04/04/2016 09:15,2,1.336,ACTIVE,213.29,384.43,59.981,1459775703,"201051344000648","219011344069620",35.15,2.50,0,335.74,403.97,47.6,44.0,0.362,354388.3,354388.3,24860,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775738,345362.00
04/04/2016 09:15,2,1.545,ACTIVE,213.29,377.52,60.034,1459775703,"201051344000569","219011344069620",34.19,2.00,0,337.24,399.16,53.7,49.9,0.429,363172.4,363172.4,24495,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775739,345363.00
