ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 09:15,2,1.088,ACTIVE,213.06,388.04,59.986,1459775703,"201051344000983","219011344069620",35.60,3.00,0,337.24,401.26,39.4,36.1,0.309,354786.5,354786.5,24965,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775740,345364.00
04/04/2016 09:15,2,0.766,ACTIVE,213.29,383.23,59.991,1459775703,"201051344001158","219011344069620",35.50,2.00,0,337.54,395.55,27.6,24.7,0.194,349958.6,349958.6,25216,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775741,345365.00
04/04/2016 09:15,2,1.533,ACTIVE,213.74,382.33,59.981,1459775703,"201051344000576","219011344069620",34.59,3.00,0,338.74,403.07,53.8,50.0,0.424,356333.8,356333.8,24633,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775741,345366.00
04/04/2016 09:15,2,1.225,ACTIVE,211.25,392.25,59.975,1459775703,"274151322000087","219011344069620",35.54,6.30,0,335.44,399.46,44.1,40.6,0.287,595763.7,595763.7,18447,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459775742,345367.00
04/04/2016 09:30,2,1.857,ACTIVE,214.19,390.44,59.991,1459776603,"201051344000645","219011344069620",35.29,6.00,0,367.30,422.90,66.5,62.2,0.535,355878.6,355878.6,24776,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776604,345368.00
04/04/2016 09:30,2,2.193,ACTIVE,211.48,384.13,59.986,1459776603,"274151322000085","219011344069620",34.37,7.00,0,363.69,405.47,76.5,71.9,0.530,624341.6,624341.6,18390,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776605,345369.00
04/04/2016 09:30,2,2.113,ACTIVE,214.19,398.26,59.986,1459776603,"201051344000633","219011344069620",35.76,5.50,0,365.49,428.31,76.6,72.0,0.654,346855.7,346855.7,25229,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776606,345370.00
04/04/2016 09:30,2,1.375,ACTIVE,214.19,394.05,59.991,1459776603,"201051344000469","219011344069620",35.94,3.30,0,338.14,412.38,50.3,46.7,0.402,348048.8,348048.8,25183,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776607,345371.00
04/04/2016 09:30,2,2.762,ACTIVE,213.51,382.33,60.028,1459776603,"201051344000646","219011344069620",34.95,6.30,0,345.06,407.57,98.0,92.7,0.460,352596.9,352596.9,29738,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776608,345372.00
04/04/2016 09:30,2,2.480,ACTIVE,211.48,378.12,60.034,1459776603,"274151322000052","219011344069620",35.17,10.30,0,362.79,409.08,88.3,83.3,0.336,632900.9,632900.9,18610,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776609,345373.00
04/04/2016 09:30,2,2.498,ACTIVE,214.19,371.21,60.002,1459776603,"201051344000585","219011344069620",33.85,6.70,0,342.05,407.27,85.7,80.8,0.393,358194.3,358194.3,29748,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776610,345374.00
04/04/2016 09:30,2,4.156,ACTIVE,213.51,363.99,59.986,1459776603,"201051344001230","219011344069620",32.44,10.70,0,339.34,414.79,136.7,130.0,0.636,356506.6,356506.6,29535,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776611,345375.00
04/04/2016 09:30,2,2.434,ACTIVE,214.41,385.63,59.991,1459776603,"201051344000582","219011344069620",35.35,6.30,0,339.95,414.49,87.2,82.3,0.393,350121.4,350121.4,29714,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776612,345376.00
04/04/2016 09:30,2,2.867,ACTIVE,213.29,383.53,59.986,1459776603,"201051344000955","219011344069620",34.99,6.70,0,357.38,413.29,101.6,96.1,0.473,361305.5,361305.5,29650,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776612,345377.00
04/04/2016 09:30,2,1.268,ACTIVE,211.48,390.44,59.970,1459776603,"274151322000094","219011344069620",36.06,9.00,0,335.74,507.36,46.5,42.9,0.327,508227.2,508227.2,19396,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776614,345378.00
04/04/2016 09:30,2,0.979,ACTIVE,213.96,391.94,59.991,1459776603,"201051344000579","219011344069620",36.24,4.00,0,337.24,406.67,35.9,32.7,0.261,361503.4,361503.4,5256,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776615,345379.00
04/04/2016 09:30,2,3.186,ACTIVE,213.29,378.42,59.981,1459776603,"201051344000890","219011344069620",34.53,10.30,0,353.17,415.39,111.4,105.6,0.504,358594.6,358594.6,29677,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776615,345380.00
04/04/2016 09:30,2,2.807,ACTIVE,213.96,384.43,59.991,1459776603,"201051344000438","219011344069620",35.11,6.00,0,350.77,409.68,99.9,94.5,0.460,360766.7,360766.7,29674,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776616,345381.00
04/04/2016 09:30,2,2.240,ACTIVE,213.74,388.04,59.991,1459776603,"201051344000417","219011344069620",35.70,7.00,0,357.68,424.41,81.3,76.5,0.362,354136.3,354136.3,29826,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776617,345382.00
04/04/2016 09:30,2,2.652,ACTIVE,211.48,376.01,59.986,1459776603,"274151322000083","219011344069620",34.43,9.30,0,353.77,400.06,92.5,87.4,0.362,627290.3,627290.3,18659,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776618,345383.00
04/04/2016 09:30,2,1.930,ACTIVE,212.38,403.07,59.991,1459776603,"274151322000076","219011344069620",36.32,7.00,0,373.91,418.70,71.0,66.6,0.504,667471.5,667471.5,18668,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776619,345384.00
04/04/2016 09:30,2,2.068,ACTIVE,213.74,393.45,59.991,1459776603,"201051344000868","219011344069620",35.52,4.00,0,367.00,422.30,74.3,69.8,0.597,347297.5,347297.5,24916,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776620,345385.00
04/04/2016 09:30,2,1.355,ACTIVE,211.25,398.56,59.981,1459776603,"274151322000095","219011344069620",36.16,6.00,0,335.14,409.98,49.7,46.0,0.327,660665.5,660665.5,18563,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776621,345386.00
04/04/2016 09:30,2,0.957,ACTIVE,213.96,384.73,59.996,1459776603,"201051344000988","219011344069620",35.36,4.50,0,337.24,398.26,34.4,31.2,0.256,344719.2,344719.2,25206,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776622,345387.00
04/04/2016 09:30,2,2.566,ACTIVE,213.74,376.62,59.986,1459776603,"201051344001025","219011344069620",34.53,7.70,0,341.75,405.77,89.8,84.7,0.407,358265.7,358265.7,29727,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776623,345388.00
04/04/2016 09:30,2,1.461,ACTIVE,213.96,396.45,59.991,1459776603,"201051344000458","219011344069620",36.20,6.30,0,339.65,415.99,53.7,49.9,0.424,355067.5,355067.5,25131,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776624,345389.00
04/04/2016 09:30,2,1.498,ACTIVE,214.64,394.65,59.981,1459776603,"201051344000853","219011344069620",36.10,4.00,0,339.95,418.70,54.9,51.0,0.451,353521.7,353521.7,24725,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776625,345390.00
04/04/2016 09:30,2,3.299,ACTIVE,213.51,382.03,59.965,1459776603,"201051344000685","219011344069620",34.73,7.00,0,352.27,410.28,116.0,110.0,0.552,360364.6,360364.6,29546,0,0,0,L,1122011218,0,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776625,345391.00
04/04/2016 09:30,2,3.357,ACTIVE,213.96,376.01,59.944,1459776603,"201051344000917","219011344069620",33.97,8.50,0,340.85,408.78,115.5,109.6,0.535,357576.0,357576.0,29552,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776626,345392.00
04/04/2016 09:30,2,3.662,ACTIVE,213.51,375.41,59.981,1459776603,"201051344001145","219011344069620",33.93,8.00,0,350.17,412.68,125.7,119.4,0.588,362601.3,362601.3,29409,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776627,345393.00
04/04/2016 09:30,2,2.748,ACTIVE,214.19,380.82,59.954,1459776603,"201051344000651","219011344069620",34.81,6.30,0,341.15,405.17,96.9,91.6,0.438,354587.8,354587.8,29777,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776628,345394.00
04/04/2016 09:30,2,1.809,ACTIVE,211.25,380.82,59.986,1459776603,"274151322000088","219011344069620",34.57,7.70,0,363.99,401.26,63.3,59.2,0.424,607867.2,607867.2,18353,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776629,345395.00
04/04/2016 09:30,2,0.777,ACTIVE,212.16,495.64,59.981,1459776603,"274151322000068","219011344069620",47.41,10.00,0,334.84,507.06,37.4,34.2,0.234,508325.3,508325.3,19587,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776630,345396.00
04/04/2016 09:30,2,2.662,ACTIVE,213.74,381.42,59.954,1459776603,"201051344001135","219011344069620",34.93,6.00,0,345.36,406.07,94.2,89.0,0.429,350947.8,350947.8,29738,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776631,345397.00
04/04/2016 09:30,2,2.865,ACTIVE,213.29,378.12,59.965,1459776603,"201051344000594","219011344069620",34.43,6.30,0,343.85,407.87,99.9,94.5,0.451,358148.9,358148.9,25158,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776632,345398.00
04/04/2016 09:30,2,2.867,ACTIVE,213.96,382.93,59.944,1459776603,"201051344001203","219011344069620",34.99,8.00,0,341.15,408.78,101.8,96.3,0.477,357515.8,357515.8,29730,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776633,345399.00
04/04/2016 09:30,2,1.916,ACTIVE,211.48,391.64,59.981,1459776603,"274151322000054","219011344069620",34.71,8.50,0,366.10,403.67,67.5,63.2,0.464,621459.6,621459.6,18379,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776634,345400.00
04/04/2016 09:30,2,3.447,ACTIVE,213.96,377.22,59.981,1459776603,"201051344000867","219011344069620",34.25,8.00,0,344.76,415.39,119.5,113.4,0.548,346634.4,346634.4,25162,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776635,345401.00
04/04/2016 09:30,2,3.805,ACTIVE,214.19,375.71,59.996,1459776603,"201051344001093","219011344069620",33.89,9.70,0,344.45,408.18,130.8,124.3,0.588,356476.0,356476.0,29607,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776636,345402.00
04/04/2016 09:30,2,2.467,ACTIVE,213.96,387.44,59.965,1459776603,"201051344000900","219011344069620",35.56,5.50,0,349.86,425.01,88.5,83.5,0.411,361864.8,361864.8,24562,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776636,345403.00
04/04/2016 09:30,2,2.484,ACTIVE,213.96,386.53,59.996,1459776603,"201051344000648","219011344069620",35.54,5.50,0,350.47,423.81,89.6,84.5,0.402,354402.9,354402.9,24861,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776637,345404.00
04/04/2016 09:30,2,2.170,ACTIVE,214.19,395.85,59.986,1459776603,"201051344000569","219011344069620",35.60,4.00,0,360.08,425.31,78.2,73.6,0.636,363187.3,363187.3,24496,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776638,345405.00
04/04/2016 09:30,2,1.514,ACTIVE,213.96,393.15,60.002,1459776603,"201051344000983","219011344069620",35.80,4.50,0,337.84,414.19,54.9,51.0,0.451,354797.0,354797.0,24966,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776639,345406.00
04/04/2016 09:30,2,0.932,ACTIVE,214.19,387.44,59.991,1459776603,"201051344001158","219011344069620",35.78,4.00,0,339.04,402.16,33.8,30.7,0.252,349965.4,349965.4,25217,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776640,345407.00
04/04/2016 09:30,2,2.424,ACTIVE,214.64,387.44,59.996,1459776603,"201051344000576","219011344069620",35.64,5.50,0,363.09,426.81,87.8,82.8,0.398,356348.7,356348.7,24634,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776641,345408.00
04/04/2016 09:30,2,1.545,ACTIVE,211.48,384.13,59.986,1459776603,"274151322000087","219011344069620",34.87,7.70,0,335.44,400.36,54.6,50.8,0.362,595775.0,595775.0,18448,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459776642,345409.00
04/04/2016 09:45,2,2.762,ACTIVE,215.32,379.02,59.965,1459777503,"201051344000645","219011344069620",34.59,9.70,0,363.09,425.31,96.6,91.3,0.429,355897.0,355897.0,24777,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777504,345410.00
04/04/2016 09:45,2,2.543,ACTIVE,212.16,374.51,59.965,1459777503,"274151322000085","219011344069620",33.95,11.70,0,357.08,405.47,87.5,82.6,0.327,624361.2,624361.2,18391,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777505,345411.00
04/04/2016 09:45,2,3.373,ACTIVE,215.09,375.71,59.922,1459777503,"201051344000633","219011344069620",33.99,10.30,0,359.48,428.61,116.1,110.1,0.552,346878.9,346878.9,25230,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777506,345412.00
04/04/2016 09:45,2,1.717,ACTIVE,214.87,388.04,59.981,1459777503,"201051344000469","219011344069620",35.13,5.00,0,365.80,417.79,60.8,56.8,0.491,348061.9,348061.9,25184,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777507,345413.00
04/04/2016 09:45,2,4.479,ACTIVE,214.64,357.08,59.970,1459777503,"201051344000646","219011344069620",31.79,9.70,0,334.24,407.27,144.1,137.2,0.681,352627.6,352627.6,29739,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777508,345414.00
04/04/2016 09:45,2,3.645,ACTIVE,211.93,378.12,59.970,1459777503,"274151322000052","219011344069620",33.64,13.70,0,355.28,400.06,124.3,118.1,0.482,632926.9,632926.9,18611,0,0,0,L,1151911521,0,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777509,345415.00
04/04/2016 09:45,2,4.428,ACTIVE,215.32,360.38,59.986,1459777503,"201051344000585","219011344069620",32.14,9.00,0,338.74,407.27,144.1,137.2,0.672,358220.8,358220.8,29749,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777510,345416.00
04/04/2016 09:45,2,4.566,ACTIVE,214.41,358.28,59.938,1459777503,"201051344001230","219011344069620",31.79,13.00,0,333.03,394.65,147.0,139.9,0.685,356540.8,356540.8,29536,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777511,345417.00
04/04/2016 09:45,2,4.529,ACTIVE,215.77,357.38,59.975,1459777503,"201051344000582","219011344069620",31.65,9.00,0,338.14,405.77,145.2,138.2,0.658,350150.1,350150.1,29715,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777511,345418.00
04/04/2016 09:45,2,4.713,ACTIVE,214.19,358.28,59.975,1459777503,"201051344000955","219011344069620",31.85,9.30,0,337.24,408.78,152.0,144.8,0.716,361337.4,361337.4,29651,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777512,345419.00
04/04/2016 09:45,2,2.998,ALERT,212.38,451.16,59.965,1459777503,"274151322000094","219011344069620",42.32,12.70,0,378.42,517.58,128.4,122.0,0.504,508234.5,508234.5,19397,0,0,0,L,1151911521,0,121.55,122.68,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777514,345420.00
04/04/2016 09:45,2,1.131,ACTIVE,215.09,390.44,59.975,1459777503,"201051344000579","219011344069620",36.04,5.50,0,337.54,409.98,41.1,37.8,0.314,361512.4,361512.4,5257,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777515,345421.00
04/04/2016 09:45,2,4.674,ACTIVE,214.41,355.28,59.975,1459777503,"201051344000890","219011344069620",31.61,12.70,0,336.94,406.37,149.6,142.5,0.681,358627.3,358627.3,29678,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777516,345422.00
04/04/2016 09:45,2,4.686,ACTIVE,215.09,357.68,59.991,1459777503,"201051344000438","219011344069620",31.77,9.00,0,339.95,411.18,150.7,143.6,0.694,360798.8,360798.8,29675,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777517,345423.00
04/04/2016 09:45,2,3.715,ACTIVE,214.87,374.51,59.959,1459777503,"201051344000417","219011344069620",33.79,11.30,0,354.37,406.97,127.2,120.8,0.597,354162.1,354162.1,29827,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777518,345424.00
04/04/2016 09:45,2,4.221,ACTIVE,212.38,360.99,59.975,1459777503,"274151322000083","219011344069620",32.40,15.00,0,342.35,394.65,138.4,131.6,0.544,627318.1,627318.1,18660,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777519,345425.00
04/04/2016 09:45,2,2.646,ACTIVE,212.83,385.03,59.981,1459777503,"274151322000076","219011344069620",35.74,12.30,0,375.71,422.00,95.9,90.6,0.371,667491.6,667491.6,18669,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777520,345426.00
04/04/2016 09:45,2,3.559,ACTIVE,214.64,371.81,59.949,1459777503,"201051344000868","219011344069620",33.60,7.70,0,356.48,424.41,121.2,115.1,0.552,347320.6,347320.6,24917,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777520,345427.00
04/04/2016 09:45,2,1.824,ACTIVE,212.16,391.64,59.970,1459777503,"274151322000095","219011344069620",35.98,8.00,0,377.22,415.69,66.8,62.5,0.451,660679.0,660679.0,18564,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777521,345428.00
04/04/2016 09:45,2,0.924,ACTIVE,214.87,389.54,59.975,1459777503,"201051344000988","219011344069620",35.86,6.30,0,339.34,403.97,33.6,30.5,0.252,344727.2,344727.2,25207,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777522,345429.00
04/04/2016 09:45,2,4.557,ACTIVE,215.09,356.48,59.944,1459777503,"201051344001025","219011344069620",31.79,10.70,0,338.44,408.48,146.6,139.5,0.663,358295.4,358295.4,29728,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777523,345430.00
04/04/2016 09:45,2,2.160,ACTIVE,214.87,392.55,59.970,1459777503,"201051344000458","219011344069620",35.31,7.70,0,367.60,422.60,77.2,72.6,0.658,355082.3,355082.3,25132,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777524,345431.00
04/04/2016 09:45,2,1.795,ACTIVE,215.77,393.15,59.949,1459777503,"201051344000853","219011344069620",35.54,5.50,0,367.60,420.20,64.6,60.4,0.513,353535.5,353535.5,24726,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777525,345432.00
04/04/2016 09:45,2,4.504,ACTIVE,214.41,360.08,59.959,1459777503,"201051344000685","219011344069620",32.01,9.70,0,339.04,407.27,146.0,139.0,0.694,360397.9,360397.9,29547,0,0,0,L,1122011218,0,123.81,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777526,345433.00
04/04/2016 09:45,2,4.504,ACTIVE,215.09,356.78,59.986,1459777503,"201051344000917","219011344069620",31.65,11.70,0,337.24,401.86,144.4,137.4,0.667,357609.2,357609.2,29553,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777527,345434.00
04/04/2016 09:45,2,4.543,ACTIVE,214.41,355.88,59.975,1459777503,"201051344001145","219011344069620",31.65,11.00,0,338.44,402.46,145.6,138.6,0.681,362635.0,362635.0,29410,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777528,345435.00
04/04/2016 09:45,2,4.600,ACTIVE,215.54,357.38,59.986,1459777503,"201051344000651","219011344069620",31.63,8.50,0,339.04,406.67,147.4,140.3,0.672,354618.9,354618.9,29778,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777529,345436.00
04/04/2016 09:45,2,2.137,ACTIVE,211.70,370.00,60.007,1459777503,"274151322000088","219011344069620",33.77,9.70,0,354.37,402.16,73.2,68.8,0.491,607883.5,607883.5,18354,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777530,345437.00
04/04/2016 09:45,2,0.283,ALERT,212.83,501.65,59.986,1459777503,"274151322000068","219011344069620",48.60,11.00,0,299.67,513.07,13.9,11.5,0.062,508330.2,508330.2,19588,0,0,0,L,1151911521,0,122.23,122.68,0100,10,0,0,0,0,0,0,210,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459777532,345438.00
04/04/2016 09:45,2,4.426,ACTIVE,214.87,359.18,59.986,1459777503,"201051344001135","219011344069620",31.95,9.00,0,337.24,407.57,143.2,136.3,0.663,350978.1,350978.1,29739,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777532,345439.00
04/04/2016 09:45,2,4.584,ACTIVE,214.19,359.48,59.986,1459777503,"201051344000594","219011344069620",31.91,9.30,0,338.14,407.57,148.1,141.0,0.681,358179.3,358179.3,25159,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777533,345440.00
04/04/2016 09:45,2,4.559,ACTIVE,215.09,356.48,59.981,1459777503,"201051344001203","219011344069620",31.49,12.70,0,338.44,407.27,145.4,138.4,0.676,357548.6,357548.6,29731,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777535,345441.00
04/04/2016 09:45,2,2.326,ACTIVE,212.16,372.41,59.986,1459777503,"274151322000054","219011344069620",34.17,11.30,0,356.18,406.37,80.7,75.9,0.305,621477.2,621477.2,18380,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777536,345442.00
04/04/2016 09:45,2,4.570,ACTIVE,214.87,356.48,60.023,1459777503,"201051344000867","219011344069620",31.25,11.70,0,338.44,401.86,144.6,137.7,0.663,346667.8,346667.8,25163,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777537,345443.00
04/04/2016 09:45,2,4.629,ACTIVE,215.32,357.68,60.007,1459777503,"201051344001093","219011344069620",31.55,12.00,0,337.54,402.46,147.9,140.9,0.667,356511.0,356511.0,29608,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777538,345444.00
04/04/2016 09:45,2,4.064,ACTIVE,214.87,368.50,59.996,1459777503,"201051344000900","219011344069620",33.00,9.00,0,349.26,408.78,135.9,129.3,0.632,361892.3,361892.3,24563,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777539,345445.00
04/04/2016 09:45,2,2.816,ACTIVE,215.09,379.62,59.991,1459777503,"201051344000648","219011344069620",34.63,8.50,0,364.89,407.87,98.8,93.5,0.446,354424.6,354424.6,24862,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777539,345446.00
04/04/2016 09:45,2,3.090,ACTIVE,215.09,379.32,59.975,1459777503,"201051344000569","219011344069620",34.51,8.50,0,363.39,426.21,107.8,102.1,0.495,363209.0,363209.0,24497,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777540,345447.00
04/04/2016 09:45,2,1.633,ACTIVE,215.09,391.94,59.986,1459777503,"201051344000983","219011344069620",35.62,6.70,0,368.50,419.90,58.8,54.8,0.486,354811.5,354811.5,24967,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777541,345448.00
04/04/2016 09:45,2,1.076,ACTIVE,215.32,385.03,59.991,1459777503,"201051344001158","219011344069620",35.44,6.00,0,339.65,405.47,38.6,35.3,0.301,349973.8,349973.8,25218,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777542,345449.00
04/04/2016 09:45,2,4.107,ACTIVE,215.32,364.59,59.996,1459777503,"201051344000576","219011344069620",32.68,9.70,0,344.15,406.37,136.0,129.4,0.623,356376.5,356376.5,24635,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777543,345450.00
04/04/2016 09:45,2,2.117,ACTIVE,212.16,384.73,59.975,1459777503,"274151322000087","219011344069620",34.07,9.70,0,360.69,403.97,73.2,68.7,0.486,595790.0,595790.0,18449,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459777544,345451.00
04/04/2016 10:00,2,4.984,ACTIVE,216.90,366.10,59.954,1459778403,"201051344000645","219011344069620",32.48,12.30,0,344.15,406.67,164.2,156.5,0.729,355927.2,355927.2,24778,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778404,345452.00
04/04/2016 10:00,2,3.445,ACTIVE,212.83,368.20,59.949,1459778403,"274151322000085","219011344069620",33.42,14.70,0,351.07,386.53,116.8,110.8,0.446,624384.7,624384.7,18392,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778405,345453.00
04/04/2016 10:00,2,5.766,ACTIVE,216.22,363.09,59.959,1459778403,"201051344000633","219011344069620",31.07,13.30,0,336.64,406.07,181.4,173.2,0.862,346914.8,346914.8,25231,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778406,345454.00
04/04/2016 10:00,2,3.318,ACTIVE,216.90,380.82,59.959,1459778403,"201051344000469","219011344069620",34.55,9.00,0,359.78,425.01,116.0,110.1,0.552,348081.7,348081.7,25185,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778407,345455.00
04/04/2016 10:00,2,5.617,ACTIVE,215.54,361.59,59.949,1459778403,"201051344000646","219011344069620",31.33,10.70,0,334.54,403.67,178.1,170.0,0.840,352665.7,352665.7,29740,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778408,345456.00
04/04/2016 10:00,2,5.250,ACTIVE,212.61,356.78,59.949,1459778403,"274151322000052","219011344069620",31.93,17.50,0,338.14,394.05,169.5,161.7,0.663,632961.5,632961.5,18612,0,0,0,L,1151911521,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778409,345457.00
04/04/2016 10:00,2,5.518,ACTIVE,216.67,361.59,59.949,1459778403,"201051344000585","219011344069620",31.61,11.30,0,337.84,401.56,176.6,168.5,0.818,358258.8,358258.8,29750,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778409,345458.00
04/04/2016 10:00,2,5.635,ACTIVE,215.32,361.59,59.954,1459778403,"201051344001230","219011344069620",31.41,15.00,0,332.73,403.07,179.3,171.2,0.826,356579.5,356579.5,29537,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778410,345459.00
04/04/2016 10:00,2,5.562,ACTIVE,216.67,364.29,59.949,1459778403,"201051344000582","219011344069620",31.25,11.00,0,337.84,402.77,176.1,168.0,0.787,350188.1,350188.1,29716,0,0,0,L,1122011218,0,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778411,345460.00
04/04/2016 10:00,2,5.650,ACTIVE,215.54,360.69,59.954,1459778403,"201051344000955","219011344069620",31.83,11.70,0,336.04,403.67,182.1,173.8,0.849,361376.9,361376.9,29652,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778412,345461.00
04/04/2016 10:00,2,3.625,ACTIVE,213.06,470.39,59.949,1459778403,"274151322000094","219011344069620",42.88,18.00,0,429.82,488.43,157.7,150.3,0.619,508268.4,508268.4,19399,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778413,345462.00
04/04/2016 10:00,2,1.396,ACTIVE,216.90,392.55,59.954,1459778403,"201051344000579","219011344069620",35.88,7.70,0,340.55,413.89,50.6,46.9,0.398,361522.7,361522.7,5258,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778414,345463.00
04/04/2016 10:00,2,5.629,ACTIVE,215.32,361.29,59.944,1459778403,"201051344000890","219011344069620",31.39,15.00,0,333.63,403.67,178.9,170.7,0.818,358666.3,358666.3,29679,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778415,345464.00
04/04/2016 10:00,2,5.604,ACTIVE,216.00,360.08,59.970,1459778403,"201051344000438","219011344069620",31.73,11.30,0,338.44,404.27,180.0,171.8,0.831,360838.1,360838.1,29676,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778416,345465.00
04/04/2016 10:00,2,5.082,ACTIVE,215.77,365.19,59.944,1459778403,"201051344000417","219011344069620",32.40,13.70,0,343.85,407.27,166.8,159.0,0.787,354197.1,354197.1,29828,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778417,345466.00
04/04/2016 10:00,2,5.338,ACTIVE,212.61,357.08,59.938,1459778403,"274151322000083","219011344069620",31.21,18.30,0,331.83,385.33,168.6,160.8,0.672,627354.8,627354.8,18661,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778418,345467.00
04/04/2016 10:00,2,4.164,ACTIVE,213.74,390.14,59.954,1459778403,"274151322000076","219011344069620",34.47,16.30,0,366.10,406.37,145.2,138.2,0.570,667519.2,667519.2,18670,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778419,345468.00
04/04/2016 10:00,2,5.590,ACTIVE,216.00,360.99,59.949,1459778403,"201051344000868","219011344069620",30.93,11.30,0,337.84,403.67,175.1,167.0,0.800,347357.0,347357.0,24918,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778420,345469.00
04/04/2016 10:00,2,2.650,ACTIVE,212.61,394.95,59.954,1459778403,"274151322000095","219011344069620",35.60,13.30,0,373.91,417.19,95.6,90.4,0.362,660698.2,660698.2,18565,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778421,345470.00
04/04/2016 10:00,2,1.223,ACTIVE,216.45,388.94,59.954,1459778403,"201051344000988","219011344069620",35.56,8.50,0,339.04,408.48,43.9,40.4,0.349,344735.9,344735.9,25208,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778421,345471.00
04/04/2016 10:00,2,5.463,ACTIVE,216.00,359.78,59.954,1459778403,"201051344001025","219011344069620",31.39,13.70,0,338.14,402.46,173.7,165.7,0.782,358334.0,358334.0,29729,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778422,345472.00
04/04/2016 10:00,2,2.936,ACTIVE,216.45,379.02,59.949,1459778403,"201051344000458","219011344069620",34.53,12.70,0,362.79,423.20,102.6,97.1,0.482,355103.7,355103.7,25133,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778423,345473.00
04/04/2016 10:00,2,3.539,ACTIVE,217.13,375.41,59.944,1459778403,"201051344000853","219011344069620",33.93,10.00,0,359.48,423.20,121.8,115.6,0.561,353556.3,353556.3,24727,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778424,345474.00
04/04/2016 10:00,2,5.533,ACTIVE,215.32,360.69,59.912,1459778403,"201051344000685","219011344069620",31.25,12.00,0,337.84,403.07,175.1,167.1,0.840,360437.0,360437.0,29548,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778425,345475.00
04/04/2016 10:00,2,5.418,ACTIVE,216.00,360.38,59.944,1459778403,"201051344000917","219011344069620",31.41,13.70,0,337.24,402.77,172.4,164.5,0.791,357647.7,357647.7,29554,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778426,345476.00
04/04/2016 10:00,2,5.416,ACTIVE,215.09,359.48,59.933,1459778403,"201051344001145","219011344069620",31.49,12.00,0,337.84,402.77,172.6,164.7,0.791,362673.7,362673.7,29411,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778427,345477.00
04/04/2016 10:00,2,5.459,ACTIVE,216.22,360.99,59.954,1459778403,"201051344000651","219011344069620",31.19,11.30,0,337.84,402.46,172.4,164.5,0.778,354657.8,354657.8,29779,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778428,345478.00
04/04/2016 10:00,2,2.785,ACTIVE,212.38,373.31,59.944,1459778403,"274151322000088","219011344069620",33.36,14.00,0,351.07,399.76,94.0,88.8,0.345,607903.6,607903.6,18355,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778429,345479.00
04/04/2016 10:00,2,0.289,ALERT,213.51,501.35,59.944,1459778403,"274151322000068","219011344069620",48.66,11.70,0,387.74,519.09,14.1,11.6,0.071,508333.1,508333.1,19590,0,0,0,L,1151911521,0,122.46,123.14,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778430,345480.00
04/04/2016 10:00,2,5.215,ACTIVE,215.54,358.28,59.959,1459778403,"201051344001135","219011344069620",31.31,10.70,0,338.14,402.46,165.5,157.8,0.760,351016.4,351016.4,29740,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778431,345481.00
04/04/2016 10:00,2,5.287,ACTIVE,215.32,362.79,59.944,1459778403,"201051344000594","219011344069620",31.73,12.00,0,333.33,406.37,169.9,162.0,0.769,358218.7,358218.7,25160,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778432,345482.00
04/04/2016 10:00,2,5.207,ACTIVE,216.00,360.38,59.949,1459778403,"201051344001203","219011344069620",31.23,15.30,0,337.54,403.37,164.7,157.0,0.769,357587.6,357587.6,29732,0,0,0,L,1122011218,0,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778433,345483.00
04/04/2016 10:00,2,2.879,ACTIVE,212.61,370.00,59.944,1459778403,"274151322000054","219011344069620",33.38,15.30,0,352.87,388.34,97.3,92.0,0.371,621499.3,621499.3,18381,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778434,345484.00
04/04/2016 10:00,2,5.129,ACTIVE,215.77,359.48,59.949,1459778403,"201051344000867","219011344069620",30.95,14.70,0,338.14,402.46,160.7,153.2,0.734,346706.4,346706.4,25164,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778435,345485.00
04/04/2016 10:00,2,5.109,ACTIVE,215.77,360.08,59.959,1459778403,"201051344001093","219011344069620",31.15,14.00,0,336.64,403.67,161.1,153.6,0.725,356550.5,356550.5,29609,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778436,345486.00
04/04/2016 10:00,2,5.051,ACTIVE,216.00,360.38,59.975,1459778403,"201051344000900","219011344069620",31.05,12.70,0,336.64,403.97,158.9,151.4,0.725,361930.6,361930.6,24564,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778437,345487.00
04/04/2016 10:00,2,4.877,ACTIVE,216.00,360.08,59.949,1459778403,"201051344000648","219011344069620",31.53,12.00,0,337.54,407.57,155.7,148.4,0.712,354457.6,354457.6,24863,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778438,345488.00
04/04/2016 10:00,2,4.926,ACTIVE,216.00,358.28,59.949,1459778403,"201051344000569","219011344069620",30.67,11.70,0,337.24,405.47,153.0,145.7,0.725,363244.4,363244.4,24498,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778439,345489.00
04/04/2016 10:00,2,2.750,ACTIVE,216.00,376.62,59.938,1459778403,"201051344000983","219011344069620",34.37,10.00,0,363.09,423.81,95.8,90.5,0.455,354830.5,354830.5,24968,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778440,345490.00
04/04/2016 10:00,2,1.576,ACTIVE,216.00,385.63,59.954,1459778403,"201051344001158","219011344069620",35.09,8.00,0,340.55,415.69,55.8,51.9,0.442,349985.0,349985.0,25219,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778441,345491.00
04/04/2016 10:00,2,4.850,ACTIVE,216.22,361.59,59.938,1459778403,"201051344000576","219011344069620",30.91,13.30,0,337.24,408.18,151.8,144.6,0.676,356414.9,356414.9,24636,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778442,345492.00
04/04/2016 10:00,2,2.693,ACTIVE,212.61,375.71,59.949,1459778403,"274151322000087","219011344069620",33.54,15.50,0,353.47,401.86,91.4,86.3,0.345,595811.9,595811.9,18450,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459778442,345493.00
04/04/2016 10:15,2,3.453,ACTIVE,215.54,353.77,59.996,1459779303,"201051344000645","219011344069620",31.05,14.00,0,338.14,402.16,108.6,102.9,0.491,355959.4,355959.4,24779,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779304,345494.00
04/04/2016 10:15,2,2.396,ACTIVE,212.38,364.29,59.996,1459779303,"274151322000085","219011344069620",32.62,16.00,0,346.26,393.15,79.2,74.5,0.296,624407.1,624407.1,18393,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779305,345495.00
04/04/2016 10:15,2,3.229,ACTIVE,215.09,359.78,59.986,1459779303,"201051344000633","219011344069620",32.34,13.00,0,336.04,401.56,105.8,100.2,0.499,346947.6,346947.6,25232,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779306,345496.00
04/04/2016 10:15,2,2.795,ACTIVE,215.32,368.20,59.986,1459779303,"201051344000469","219011344069620",33.42,10.00,0,349.56,406.97,94.3,89.1,0.446,348106.6,348106.6,25186,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779307,345497.00
04/04/2016 10:15,2,3.326,ACTIVE,213.74,351.67,59.986,1459779303,"201051344000646","219011344069620",31.51,11.30,0,333.93,402.46,106.2,100.6,0.499,352698.1,352698.1,29741,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779308,345498.00
04/04/2016 10:15,2,3.287,ACTIVE,212.16,355.88,59.981,1459779303,"274151322000052","219011344069620",31.37,17.80,0,333.33,387.44,104.4,98.9,0.407,632993.0,632993.0,18613,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779309,345499.00
04/04/2016 10:15,2,3.387,ACTIVE,214.64,351.97,60.023,1459779303,"201051344000585","219011344069620",31.25,12.00,0,335.74,400.66,107.2,101.5,0.495,358291.4,358291.4,29751,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779310,345500.00
04/04/2016 10:15,2,3.309,ACTIVE,213.51,351.37,59.991,1459779303,"201051344001230","219011344069620",31.47,14.70,0,333.03,399.46,105.4,99.8,0.482,356612.0,356612.0,29538,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779311,345501.00
04/04/2016 10:15,2,3.301,ACTIVE,214.41,351.07,59.991,1459779303,"201051344000582","219011344069620",31.45,13.00,0,335.74,402.77,105.1,99.5,0.482,350220.3,350220.3,29717,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779312,345502.00
04/04/2016 10:15,2,3.365,ACTIVE,213.51,354.67,59.986,1459779303,"201051344000955","219011344069620",31.87,12.00,0,333.93,401.26,108.6,102.9,0.513,361410.1,361410.1,29653,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779312,345503.00
04/04/2016 10:15,2,2.004,ACTIVE,212.16,460.47,59.996,1459779303,"274151322000094","219011344069620",43.97,19.80,0,425.91,483.02,89.7,84.6,0.331,508297.0,508297.0,19400,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779313,345504.00
04/04/2016 10:15,2,1.045,ACTIVE,215.32,387.14,59.986,1459779303,"201051344000579","219011344069620",35.70,8.50,0,339.04,415.69,38.1,34.8,0.278,361532.8,361532.8,5259,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779314,345505.00
04/04/2016 10:15,2,3.348,ACTIVE,213.51,351.97,59.986,1459779303,"201051344000890","219011344069620",31.63,15.00,0,334.24,402.77,107.2,101.6,0.482,358699.1,358699.1,29680,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779315,345506.00
