ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 10:15,2,3.346,ACTIVE,213.96,354.37,60.028,1459779303,"201051344000438","219011344069620",31.85,12.00,0,337.84,402.16,107.9,102.2,0.499,360871.2,360871.2,29677,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779316,345507.00
04/04/2016 10:15,2,3.152,ACTIVE,213.74,358.28,59.986,1459779303,"201051344000417","219011344069620",32.28,14.00,0,339.34,402.16,103.2,97.6,0.491,354228.4,354228.4,29829,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779317,345508.00
04/04/2016 10:15,2,3.234,ACTIVE,212.16,345.36,59.991,1459779303,"274151322000083","219011344069620",31.31,18.00,0,331.53,382.63,102.5,97.0,0.398,627386.1,627386.1,18662,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779318,345509.00
04/04/2016 10:15,2,3.031,ACTIVE,212.83,372.11,59.991,1459779303,"274151322000076","219011344069620",33.54,18.00,0,354.37,403.67,103.0,97.5,0.402,667548.7,667548.7,18671,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779319,345510.00
04/04/2016 10:15,2,3.391,ACTIVE,214.64,352.87,59.991,1459779303,"201051344000868","219011344069620",30.97,11.70,0,337.84,401.56,106.3,100.7,0.486,347389.7,347389.7,24919,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779320,345511.00
04/04/2016 10:15,2,1.773,ACTIVE,211.93,384.43,59.986,1459779303,"274151322000095","219011344069620",35.23,13.30,0,368.50,416.89,63.3,59.2,0.424,660716.5,660716.5,18566,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779321,345512.00
04/04/2016 10:15,2,0.971,ACTIVE,214.87,384.13,59.991,1459779303,"201051344000988","219011344069620",35.33,9.00,0,336.94,410.58,34.7,31.5,0.265,344744.8,344744.8,25209,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779322,345513.00
04/04/2016 10:15,2,3.309,ACTIVE,213.96,351.37,60.012,1459779303,"201051344001025","219011344069620",31.61,14.00,0,334.84,399.76,105.9,100.3,0.486,358366.5,358366.5,29730,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779323,345514.00
04/04/2016 10:15,2,2.941,ACTIVE,214.87,363.99,59.991,1459779303,"201051344000458","219011344069620",33.04,14.00,0,348.36,406.67,98.3,93.0,0.473,355129.5,355129.5,25134,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779324,345515.00
04/04/2016 10:15,2,3.143,ACTIVE,215.54,357.68,59.996,1459779303,"201051344000853","219011344069620",32.30,12.00,0,341.45,405.17,102.7,97.2,0.482,353584.5,353584.5,24728,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779325,345516.00
04/04/2016 10:15,2,3.326,ACTIVE,213.51,351.07,59.986,1459779303,"201051344000685","219011344069620",31.45,12.30,0,334.84,398.26,106.0,100.3,0.499,360469.7,360469.7,29549,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779326,345517.00
04/04/2016 10:15,2,3.264,ACTIVE,213.96,350.77,59.996,1459779303,"201051344000917","219011344069620",31.37,14.70,0,334.84,400.36,103.7,98.2,0.482,357679.9,357679.9,29555,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779326,345518.00
04/04/2016 10:15,2,3.270,ACTIVE,213.51,351.67,59.996,1459779303,"201051344001145","219011344069620",31.61,12.70,0,334.84,399.16,104.7,99.1,0.491,362706.1,362706.1,29412,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779327,345519.00
04/04/2016 10:15,2,3.320,ACTIVE,214.19,352.27,59.991,1459779303,"201051344000651","219011344069620",31.65,11.70,0,337.84,400.06,106.5,100.8,0.482,354690.5,354690.5,29780,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779328,345520.00
04/04/2016 10:15,2,1.908,ACTIVE,211.70,370.30,59.959,1459779303,"274151322000088","219011344069620",32.84,13.30,0,346.56,397.66,63.5,59.3,0.429,607922.2,607922.2,18356,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779329,345521.00
04/04/2016 10:15,2,0.281,ALERT,212.83,498.05,59.981,1459779303,"274151322000068","219011344069620",47.99,12.30,0,380.22,519.39,13.6,11.2,0.066,508336.0,508336.0,19592,0,0,0,L,1151911521,0,122.01,122.68,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779331,345522.00
04/04/2016 10:15,2,3.270,ACTIVE,213.74,351.37,59.975,1459779303,"201051344001135","219011344069620",31.65,12.30,0,334.84,398.26,104.8,99.3,0.486,351048.4,351048.4,29741,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779332,345523.00
04/04/2016 10:15,2,3.348,ACTIVE,214.19,355.88,59.986,1459779303,"201051344000594","219011344069620",31.87,13.00,0,337.24,401.56,108.0,102.4,0.491,358251.8,358251.8,25161,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779333,345524.00
04/04/2016 10:15,2,3.340,ACTIVE,214.19,350.47,59.986,1459779303,"201051344001203","219011344069620",31.09,16.00,0,336.04,400.66,105.1,99.5,0.491,357619.9,357619.9,29733,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779334,345525.00
04/04/2016 10:15,2,2.068,ACTIVE,211.93,372.41,59.991,1459779303,"274151322000054","219011344069620",32.98,15.80,0,346.56,397.96,69.1,64.8,0.482,621519.5,621519.5,18382,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779335,345526.00
04/04/2016 10:15,2,3.355,ACTIVE,214.87,351.97,59.996,1459779303,"201051344000867","219011344069620",31.15,14.70,0,338.14,400.66,105.8,100.2,0.486,346738.7,346738.7,25165,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779336,345527.00
04/04/2016 10:15,2,3.299,ACTIVE,214.19,350.47,59.959,1459779303,"201051344001093","219011344069620",31.33,15.00,0,335.14,400.66,104.7,99.1,0.473,356582.9,356582.9,29610,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779336,345528.00
04/04/2016 10:15,2,3.373,ACTIVE,214.87,353.77,60.002,1459779303,"201051344000900","219011344069620",31.13,13.30,0,337.54,402.77,106.3,100.7,0.486,361963.0,361963.0,24565,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779337,345529.00
04/04/2016 10:15,2,3.377,ACTIVE,215.09,352.57,59.970,1459779303,"201051344000648","219011344069620",31.17,12.70,0,338.44,401.86,106.7,101.0,0.491,354490.0,354490.0,24864,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779338,345530.00
04/04/2016 10:15,2,3.363,ACTIVE,215.09,352.87,59.996,1459779303,"201051344000569","219011344069620",31.15,12.30,0,338.14,400.66,106.1,100.5,0.491,363276.5,363276.5,24499,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779339,345531.00
04/04/2016 10:15,2,2.764,ACTIVE,215.09,366.40,60.007,1459779303,"201051344000983","219011344069620",33.30,13.00,0,353.17,407.87,93.3,88.1,0.438,354854.8,354854.8,24969,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779340,345532.00
04/04/2016 10:15,2,1.525,ACTIVE,215.32,383.83,59.996,1459779303,"201051344001158","219011344069620",34.81,9.00,0,364.29,421.40,53.7,49.9,0.438,349998.7,349998.7,25220,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779341,345533.00
04/04/2016 10:15,2,3.398,ACTIVE,215.54,354.67,59.996,1459779303,"201051344000576","219011344069620",30.91,13.70,0,337.24,400.66,106.4,100.8,0.482,356447.1,356447.1,24637,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779342,345534.00
04/04/2016 10:15,2,2.148,ACTIVE,212.38,375.71,59.991,1459779303,"274151322000087","219011344069620",33.02,15.50,0,345.06,397.05,71.8,67.3,0.486,595832.4,595832.4,18451,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459779343,345535.00
04/04/2016 10:30,2,2.701,ACTIVE,214.64,351.37,59.986,1459780203,"201051344000645","219011344069620",31.03,14.00,0,338.44,396.15,84.9,80.0,0.380,355986.7,355986.7,24780,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780204,345536.00
04/04/2016 10:30,2,1.924,ACTIVE,211.70,364.89,59.970,1459780203,"274151322000085","219011344069620",32.60,14.00,0,340.55,390.44,63.5,59.4,0.442,624427.0,624427.0,18394,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780205,345537.00
04/04/2016 10:30,2,2.590,ACTIVE,214.41,354.67,59.975,1459780203,"201051344000633","219011344069620",32.07,12.00,0,338.74,398.86,84.1,79.2,0.398,346974.4,346974.4,25233,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780206,345538.00
04/04/2016 10:30,2,2.623,ACTIVE,214.41,350.77,59.981,1459780203,"201051344000469","219011344069620",31.67,10.70,0,338.44,402.16,84.1,79.2,0.398,348132.1,348132.1,25187,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780207,345539.00
04/04/2016 10:30,2,2.586,ACTIVE,212.83,351.67,60.023,1459780203,"201051344000646","219011344069620",31.73,10.00,0,333.93,394.95,83.1,78.3,0.393,352724.8,352724.8,29742,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780207,345540.00
04/04/2016 10:30,2,2.518,ACTIVE,211.25,355.88,59.981,1459780203,"274151322000052","219011344069620",31.63,15.80,0,333.03,379.92,80.7,76.0,0.314,633019.0,633019.0,18614,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780208,345541.00
04/04/2016 10:30,2,2.627,ACTIVE,213.29,351.97,59.938,1459780203,"201051344000585","219011344069620",31.79,10.70,0,334.54,395.85,84.5,79.7,0.389,358318.3,358318.3,29752,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780209,345542.00
04/04/2016 10:30,2,2.514,ACTIVE,212.83,352.87,59.981,1459780203,"201051344001230","219011344069620",32.03,12.70,0,334.24,395.25,81.6,76.9,0.376,356638.5,356638.5,29539,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780210,345543.00
04/04/2016 10:30,2,2.594,ACTIVE,213.74,349.56,60.018,1459780203,"201051344000582","219011344069620",31.43,12.30,0,334.24,395.85,82.6,77.8,0.367,350246.8,350246.8,29718,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780211,345544.00
04/04/2016 10:30,2,2.621,ACTIVE,212.61,354.67,59.991,1459780203,"201051344000955","219011344069620",32.14,11.00,0,336.04,396.45,85.3,80.5,0.402,361437.5,361437.5,29654,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780212,345545.00
04/04/2016 10:30,2,1.691,ACTIVE,211.93,456.27,59.970,1459780203,"274151322000094","219011344069620",41.96,16.70,0,418.39,494.14,72.2,67.8,0.508,508320.1,508320.1,19401,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780213,345546.00
04/04/2016 10:30,2,0.959,ACTIVE,214.41,385.63,59.986,1459780203,"201051344000579","219011344069620",35.62,8.00,0,368.50,417.49,34.7,31.5,0.252,361542.4,361542.4,5260,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780214,345547.00
04/04/2016 10:30,2,2.641,ACTIVE,212.83,351.07,59.975,1459780203,"201051344000890","219011344069620",31.71,12.70,0,334.84,394.95,84.8,80.0,0.376,358726.2,358726.2,29681,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780215,345548.00
04/04/2016 10:30,2,2.615,ACTIVE,213.29,355.88,59.975,1459780203,"201051344000438","219011344069620",32.22,11.00,0,336.34,397.96,85.4,80.5,0.398,360898.5,360898.5,29678,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780216,345549.00
04/04/2016 10:30,2,2.521,ACTIVE,213.06,358.28,59.970,1459780203,"201051344000417","219011344069620",32.44,12.00,0,339.34,396.15,82.9,78.1,0.380,354254.6,354254.6,29830,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780217,345550.00
04/04/2016 10:30,2,2.498,ACTIVE,211.48,355.58,59.975,1459780203,"274151322000083","219011344069620",31.69,17.00,0,333.03,378.72,80.2,75.5,0.314,627411.9,627411.9,18663,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780218,345551.00
04/04/2016 10:30,2,2.533,ACTIVE,212.38,359.18,59.975,1459780203,"274151322000076","219011344069620",33.02,16.70,0,349.26,397.66,84.6,79.7,0.327,667575.4,667575.4,18672,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780219,345552.00
04/04/2016 10:30,2,2.660,ACTIVE,213.74,349.56,59.975,1459780203,"201051344000868","219011344069620",31.41,11.70,0,337.54,396.75,84.6,79.8,0.384,347416.7,347416.7,24920,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780220,345553.00
04/04/2016 10:30,2,1.574,ACTIVE,211.70,392.25,59.975,1459780203,"274151322000095","219011344069620",35.31,12.70,0,366.70,415.39,56.0,52.1,0.380,660733.7,660733.7,18567,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780221,345554.00
04/04/2016 10:30,2,0.953,ACTIVE,214.19,382.33,59.981,1459780203,"201051344000988","219011344069620",35.11,9.70,0,364.89,415.69,33.9,30.8,0.270,344754.2,344754.2,25210,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780222,345555.00
04/04/2016 10:30,2,2.654,ACTIVE,213.06,349.86,60.012,1459780203,"201051344001025","219011344069620",31.55,13.00,0,333.63,393.75,84.9,80.0,0.380,358393.4,358393.4,29731,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780222,345556.00
04/04/2016 10:30,2,2.650,ACTIVE,214.19,350.17,59.981,1459780203,"201051344000458","219011344069620",31.49,15.00,0,339.34,399.76,84.6,79.7,0.402,355155.5,355155.5,25135,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780223,345557.00
04/04/2016 10:30,2,2.689,ACTIVE,214.87,351.97,59.996,1459780203,"201051344000853","219011344069620",31.17,12.70,0,338.44,395.25,85.0,80.1,0.393,353611.1,353611.1,24729,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780224,345558.00
04/04/2016 10:30,2,2.617,ACTIVE,212.83,352.87,59.975,1459780203,"201051344000685","219011344069620",31.91,10.00,0,334.54,395.55,84.7,79.8,0.407,360496.7,360496.7,29550,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780225,345559.00
04/04/2016 10:30,2,2.551,ACTIVE,213.51,352.27,60.002,1459780203,"201051344000917","219011344069620",31.77,13.00,0,333.93,394.95,82.1,77.3,0.384,357706.3,357706.3,29556,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780226,345560.00
04/04/2016 10:30,2,2.547,ACTIVE,212.83,353.47,60.039,1459780203,"201051344001145","219011344069620",32.05,11.00,0,335.44,394.95,82.7,77.9,0.384,362732.6,362732.6,29413,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780227,345561.00
04/04/2016 10:30,2,2.650,ACTIVE,213.29,351.67,59.981,1459780203,"201051344000651","219011344069620",31.81,11.70,0,334.84,395.85,85.4,80.5,0.389,354717.5,354717.5,29781,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780228,345562.00
04/04/2016 10:30,2,1.578,ACTIVE,211.48,374.51,59.986,1459780203,"274151322000088","219011344069620",33.20,12.00,0,347.46,398.26,53.2,49.4,0.358,607938.4,607938.4,18357,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780229,345563.00
04/04/2016 10:30,2,0.275,ALERT,212.38,500.45,59.975,1459780203,"274151322000068","219011344069620",48.21,12.00,0,387.14,520.29,13.6,11.2,0.066,508338.8,508338.8,19594,0,0,0,L,1151911521,0,121.78,122.46,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780231,345564.00
04/04/2016 10:30,2,2.605,ACTIVE,212.83,352.87,59.981,1459780203,"201051344001135","219011344069620",31.87,11.30,0,334.24,394.05,84.1,79.2,0.389,351075.0,351075.0,29742,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780231,345565.00
04/04/2016 10:30,2,2.697,ACTIVE,213.51,352.27,59.975,1459780203,"201051344000594","219011344069620",31.83,12.30,0,335.44,397.66,86.9,82.0,0.393,358279.2,358279.2,25162,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780232,345566.00
04/04/2016 10:30,2,2.627,ACTIVE,213.29,350.77,60.007,1459780203,"201051344001203","219011344069620",31.65,14.70,0,334.84,396.15,84.3,79.5,0.393,357646.6,357646.6,29734,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780233,345567.00
04/04/2016 10:30,2,1.703,ACTIVE,211.70,365.80,59.981,1459780203,"274151322000054","219011344069620",33.46,13.70,0,346.26,396.45,57.8,53.8,0.393,621537.1,621537.1,18383,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780234,345568.00
04/04/2016 10:30,2,2.674,ACTIVE,214.19,350.17,59.981,1459780203,"201051344000867","219011344069620",31.49,14.70,0,336.04,396.15,85.3,80.4,0.389,346765.5,346765.5,25166,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780235,345569.00
04/04/2016 10:30,2,2.607,ACTIVE,213.06,350.47,59.981,1459780203,"201051344001093","219011344069620",31.61,12.30,0,333.93,396.15,83.5,78.7,0.371,356609.4,356609.4,29611,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780236,345570.00
04/04/2016 10:30,2,2.658,ACTIVE,214.19,351.07,60.007,1459780203,"201051344000900","219011344069620",31.57,13.30,0,337.54,396.75,85.1,80.2,0.393,361989.9,361989.9,24566,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780237,345571.00
04/04/2016 10:30,2,2.688,ACTIVE,214.41,351.67,60.018,1459780203,"201051344000648","219011344069620",31.49,11.70,0,338.44,396.75,85.7,80.8,0.393,354516.9,354516.9,24865,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780238,345572.00
04/04/2016 10:30,2,2.693,ACTIVE,214.41,351.07,59.944,1459780203,"201051344000569","219011344069620",31.27,13.00,0,338.44,395.85,85.3,80.5,0.389,363303.3,363303.3,24500,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780239,345573.00
04/04/2016 10:30,2,2.621,ACTIVE,214.41,353.17,60.007,1459780203,"201051344000983","219011344069620",31.95,13.30,0,339.34,402.16,84.7,79.8,0.398,354879.9,354879.9,24970,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780240,345574.00
04/04/2016 10:30,2,1.652,ACTIVE,214.64,381.12,59.975,1459780203,"201051344001158","219011344069620",34.37,9.30,0,346.86,423.81,57.6,53.7,0.482,350014.1,350014.1,25221,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780241,345575.00
04/04/2016 10:30,2,2.680,ACTIVE,214.87,351.97,60.007,1459780203,"201051344000576","219011344069620",31.47,14.00,0,338.14,396.45,85.4,80.5,0.393,356473.9,356473.9,24638,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780242,345576.00
04/04/2016 10:30,2,1.801,ACTIVE,211.70,360.99,59.986,1459780203,"274151322000087","219011344069620",33.08,13.70,0,344.76,394.05,60.4,56.4,0.402,595850.8,595850.8,18452,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459780243,345577.00
04/04/2016 10:45,2,2.320,ACTIVE,214.19,362.79,60.018,1459781103,"201051344000645","219011344069620",31.21,12.00,0,322.51,395.55,73.4,69.0,0.592,356006.5,356006.5,24781,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781104,345578.00
04/04/2016 10:45,2,1.684,ACTIVE,211.70,366.40,59.965,1459781103,"274151322000085","219011344069620",32.92,12.30,0,347.16,389.84,56.0,52.1,0.371,624441.8,624441.8,18395,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781105,345579.00
04/04/2016 10:45,2,2.225,ACTIVE,213.74,364.89,59.970,1459781103,"201051344000633","219011344069620",32.22,9.30,0,323.72,398.56,72.7,68.2,0.614,346993.9,346993.9,25234,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781106,345580.00
04/04/2016 10:45,2,2.297,ACTIVE,214.19,360.99,59.949,1459781103,"201051344000469","219011344069620",31.53,7.70,0,319.21,394.05,73.3,68.9,0.614,348151.8,348151.8,25188,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781107,345581.00
04/04/2016 10:45,2,2.205,ACTIVE,212.38,362.49,59.981,1459781103,"201051344000646","219011344069620",31.99,7.30,0,323.41,395.25,71.4,67.0,0.597,352744.0,352744.0,29743,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781107,345582.00
04/04/2016 10:45,2,2.166,ACTIVE,211.48,366.10,59.981,1459781103,"274151322000052","219011344069620",31.75,12.70,0,335.14,381.73,69.7,65.3,0.486,633037.7,633037.7,18615,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781108,345583.00
04/04/2016 10:45,2,2.264,ACTIVE,213.06,359.78,59.912,1459781103,"201051344000585","219011344069620",31.73,8.50,0,320.71,394.05,72.8,68.3,0.605,358337.9,358337.9,29753,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781109,345584.00
04/04/2016 10:45,2,2.166,ACTIVE,212.16,360.69,59.981,1459781103,"201051344001230","219011344069620",31.91,9.30,0,326.72,393.45,70.0,65.6,0.570,356657.4,356657.4,29540,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781110,345585.00
04/04/2016 10:45,2,2.209,ACTIVE,213.29,359.78,59.965,1459781103,"201051344000582","219011344069620",31.61,10.30,0,316.50,393.45,70.8,66.4,0.566,350265.9,350265.9,29719,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781111,345586.00
04/04/2016 10:45,2,2.238,ACTIVE,212.16,365.80,59.959,1459781103,"201051344000955","219011344069620",32.32,8.50,0,322.21,397.35,73.3,68.9,0.601,361457.2,361457.2,29655,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781112,345587.00
04/04/2016 10:45,2,1.391,ACTIVE,211.25,458.37,59.981,1459781103,"274151322000094","219011344069620",43.02,14.30,0,422.30,495.34,60.9,56.9,0.429,508336.6,508336.6,19402,0,0,0,L,1151911521,0,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781113,345588.00
04/04/2016 10:45,2,0.887,ACTIVE,213.96,386.83,59.959,1459781103,"201051344000579","219011344069620",35.76,7.00,0,338.44,404.27,32.3,29.3,0.234,361550.5,361550.5,5261,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781114,345589.00
04/04/2016 10:45,2,2.236,ACTIVE,212.16,363.69,59.991,1459781103,"201051344000890","219011344069620",32.14,10.00,0,326.42,396.15,72.8,68.3,0.588,358745.9,358745.9,29682,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781115,345590.00
04/04/2016 10:45,2,2.223,ACTIVE,212.61,367.00,59.986,1459781103,"201051344000438","219011344069620",32.54,8.00,0,324.62,398.26,73.2,68.8,0.601,360918.2,360918.2,29679,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781116,345591.00
04/04/2016 10:45,2,2.193,ACTIVE,212.61,363.39,59.975,1459781103,"201051344000417","219011344069620",32.10,9.30,0,330.33,396.45,71.3,66.9,0.601,354273.8,354273.8,29831,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781116,345592.00
04/04/2016 10:45,2,2.137,ACTIVE,211.70,356.18,59.970,1459781103,"274151322000083","219011344069620",31.71,13.70,0,330.03,381.12,68.6,64.3,0.491,627430.4,627430.4,18664,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781117,345593.00
04/04/2016 10:45,2,2.182,ACTIVE,212.16,365.49,59.949,1459781103,"274151322000076","219011344069620",33.04,13.00,0,341.75,391.94,73.0,68.6,0.521,667595.0,667595.0,18673,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781118,345594.00
04/04/2016 10:45,2,2.275,ACTIVE,213.51,359.78,59.970,1459781103,"201051344000868","219011344069620",31.53,9.30,0,320.11,391.04,72.7,68.2,0.597,347436.3,347436.3,24921,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781119,345595.00
04/04/2016 10:45,2,1.424,ACTIVE,211.25,388.94,59.949,1459781103,"274151322000095","219011344069620",35.11,11.30,0,369.10,407.87,50.6,47.0,0.336,660746.8,660746.8,18568,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781120,345596.00
04/04/2016 10:45,2,0.875,ACTIVE,213.51,385.63,59.933,1459781103,"201051344000988","219011344069620",35.58,7.70,0,330.33,402.77,31.5,28.5,0.230,344762.1,344762.1,25211,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781121,345597.00
04/04/2016 10:45,2,2.236,ACTIVE,212.61,363.09,59.970,1459781103,"201051344001025","219011344069620",32.05,10.00,0,321.61,393.75,72.6,68.2,0.588,358413.0,358413.0,29732,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781122,345598.00
04/04/2016 10:45,2,2.287,ACTIVE,213.96,360.69,59.975,1459781103,"201051344000458","219011344069620",31.57,12.00,0,320.71,395.55,73.1,68.6,0.628,355175.2,355175.2,25136,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781123,345599.00
04/04/2016 10:45,2,2.270,ACTIVE,214.41,363.99,59.981,1459781103,"201051344000853","219011344069620",31.79,10.00,0,322.51,396.45,73.0,68.6,0.632,353630.7,353630.7,24730,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781124,345600.00
04/04/2016 10:45,2,2.207,ACTIVE,212.83,363.99,60.012,1459781103,"201051344000685","219011344069620",32.18,8.00,0,322.21,395.25,72.0,67.5,0.610,360516.1,360516.1,29551,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781125,345601.00
04/04/2016 10:45,2,2.170,ACTIVE,212.83,360.38,59.959,1459781103,"201051344000917","219011344069620",31.83,10.30,0,323.41,393.75,70.0,65.6,0.575,357725.1,357725.1,29557,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781125,345602.00
04/04/2016 10:45,2,2.176,ACTIVE,212.61,360.69,59.933,1459781103,"201051344001145","219011344069620",31.85,8.00,0,321.31,396.15,70.2,65.8,0.588,362751.6,362751.6,29414,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781126,345603.00
04/04/2016 10:45,2,2.240,ACTIVE,212.83,361.89,59.975,1459781103,"201051344000651","219011344069620",31.97,9.30,0,322.21,393.75,72.6,68.1,0.583,354737.1,354737.1,29782,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781127,345604.00
04/04/2016 10:45,2,1.365,ACTIVE,210.80,370.90,59.965,1459781103,"274151322000088","219011344069620",33.36,10.70,0,351.07,388.94,46.0,42.5,0.305,607950.6,607950.6,18358,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781128,345605.00
04/04/2016 10:45,2,0.275,ALERT,212.16,500.15,59.938,1459781103,"274151322000068","219011344069620",48.15,11.30,0,389.24,513.38,13.4,11.0,0.057,508341.6,508341.6,19596,0,0,0,L,1151911521,0,121.33,122.46,0001,10,0,0,0,0,0,0,89,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781130,345606.00
04/04/2016 10:45,2,2.207,ACTIVE,212.38,360.38,60.023,1459781103,"201051344001135","219011344069620",31.87,9.30,0,320.71,394.65,71.3,66.9,0.588,351094.2,351094.2,29743,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781131,345607.00
04/04/2016 10:45,2,2.283,ACTIVE,213.06,362.79,59.965,1459781103,"201051344000594","219011344069620",31.95,9.70,0,330.03,398.26,73.9,69.4,0.601,358299.2,358299.2,25163,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781132,345608.00
04/04/2016 10:45,2,1.480,ACTIVE,211.48,363.69,59.981,1459781103,"274151322000054","219011344069620",33.34,12.00,0,351.97,392.55,50.0,46.3,0.331,621550.3,621550.3,18384,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781134,345609.00
04/04/2016 10:45,2,2.236,ACTIVE,213.74,360.69,59.975,1459781103,"201051344000867","219011344069620",31.89,12.00,0,320.11,391.34,72.2,67.8,0.592,346785.0,346785.0,25167,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781135,345610.00
04/04/2016 10:45,2,2.174,ACTIVE,212.83,362.79,59.949,1459781103,"201051344001093","219011344069620",32.10,10.00,0,326.42,394.05,70.8,66.4,0.561,356628.5,356628.5,29612,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781136,345611.00
04/04/2016 10:45,2,2.225,ACTIVE,213.74,360.99,59.981,1459781103,"201051344000900","219011344069620",31.77,11.30,0,318.00,394.05,71.6,67.2,0.592,362009.3,362009.3,24567,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781136,345612.00
04/04/2016 10:45,2,2.262,ACTIVE,213.74,360.08,59.944,1459781103,"201051344000648","219011344069620",31.73,10.00,0,321.91,394.05,72.7,68.2,0.597,354536.5,354536.5,24866,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781137,345613.00
04/04/2016 10:45,2,2.268,ACTIVE,213.96,360.99,59.975,1459781103,"201051344000569","219011344069620",31.49,10.70,0,320.11,393.45,72.4,67.9,0.592,363322.8,363322.8,24501,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781138,345614.00
04/04/2016 10:45,2,2.250,ACTIVE,213.96,359.78,59.986,1459781103,"201051344000983","219011344069620",31.69,10.70,0,319.51,394.05,72.3,67.8,0.610,354899.4,354899.4,24971,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781139,345615.00
04/04/2016 10:45,2,1.512,ACTIVE,213.96,379.02,59.986,1459781103,"201051344001158","219011344069620",34.33,7.30,0,359.48,409.98,52.6,48.8,0.424,350027.7,350027.7,25222,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781140,345616.00
04/04/2016 10:45,2,2.238,ACTIVE,214.19,360.99,59.986,1459781103,"201051344000576","219011344069620",31.81,11.70,0,318.91,397.05,72.1,67.7,0.588,356493.4,356493.4,24639,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781141,345617.00
04/04/2016 10:45,2,1.564,ACTIVE,211.93,363.39,59.996,1459781103,"274151322000087","219011344069620",33.12,12.30,0,350.17,391.64,52.4,48.7,0.358,595864.6,595864.6,18453,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781142,345618.00
04/04/2016 10:45,2,2.195,ACTIVE,212.83,359.48,59.986,1459781103,"201051344001203","219011344069620",31.89,11.70,0,338.74,390.74,71.0,66.6,0.592,357666.0,357666.0,29736,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459781143,345619.00
04/04/2016 11:00,2,7.379,ACTIVE,218.03,368.80,59.907,1459782004,"201051344000645","219011344069620",31.19,13.30,0,330.93,427.11,232.9,222.9,1.034,356032.2,356032.2,24782,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782005,345620.00
04/04/2016 11:00,2,5.541,ACTIVE,212.16,360.08,59.933,1459782004,"274151322000085","219011344069620",32.05,16.00,0,335.74,396.75,180.1,171.9,0.694,624461.4,624461.4,18396,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782006,345621.00
04/04/2016 11:00,2,6.998,ACTIVE,217.13,366.10,59.944,1459782004,"201051344000633","219011344069620",31.95,11.00,0,335.74,425.31,226.2,216.4,1.065,347019.3,347019.3,25235,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782007,345622.00
04/04/2016 11:00,2,7.299,ACTIVE,218.26,370.00,59.944,1459782004,"201051344000469","219011344069620",31.17,9.70,0,330.93,428.91,230.4,220.5,1.061,348177.5,348177.5,25189,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782008,345623.00
04/04/2016 11:00,2,7.082,ACTIVE,215.09,365.19,59.922,1459782004,"201051344000646","219011344069620",31.19,9.30,0,332.13,425.01,223.8,214.0,1.034,352768.8,352768.8,29744,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782009,345624.00
04/04/2016 11:00,2,6.904,ACTIVE,211.70,360.38,59.938,1459782004,"274151322000052","219011344069620",30.79,16.70,0,328.52,403.07,215.1,205.7,0.853,633061.8,633061.8,18616,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782010,345625.00
04/04/2016 11:00,2,7.146,ACTIVE,216.45,364.29,59.901,1459782004,"201051344000585","219011344069620",31.19,10.70,0,330.03,423.50,225.7,216.0,1.016,358363.1,358363.1,29754,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782010,345626.00
04/04/2016 11:00,2,7.096,ACTIVE,214.64,364.29,59.949,1459782004,"201051344001230","219011344069620",31.45,11.30,0,331.23,421.40,225.9,216.1,1.025,356682.1,356682.1,29541,0,0,0,L,1122011218,0,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782011,345627.00
04/04/2016 11:00,2,7.168,ACTIVE,216.45,366.40,59.938,1459782004,"201051344000582","219011344069620",31.07,12.30,0,333.03,424.41,225.6,215.8,0.981,350290.8,350290.8,29720,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782012,345628.00
04/04/2016 11:00,2,7.305,ACTIVE,215.09,363.99,59.912,1459782004,"201051344000955","219011344069620",31.07,10.70,0,336.94,424.41,229.8,219.9,1.078,361482.8,361482.8,29656,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782013,345629.00
04/04/2016 11:00,2,0.307,ALERT,211.93,502.25,59.949,1459782004,"274151322000094","219011344069620",49.08,14.30,0,300.27,523.59,15.5,13.1,0.093,508350.3,508350.3,19403,0,0,0,L,1151911521,0,121.10,122.46,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782015,345630.00
04/04/2016 11:00,2,2.693,ACTIVE,218.26,391.94,59.954,1459782004,"201051344000579","219011344069620",36.04,9.30,0,338.74,432.52,98.2,92.8,0.446,361561.3,361561.3,5262,0,0,0,L,1122011218,0,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782016,345631.00
04/04/2016 11:00,2,7.248,ACTIVE,214.87,362.49,59.986,1459782004,"201051344000890","219011344069620",30.99,12.30,0,333.33,424.71,227.3,217.5,1.021,358771.5,358771.5,29683,0,0,0,L,1122011218,0,123.59,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782017,345632.00
04/04/2016 11:00,2,7.158,ACTIVE,215.77,363.39,59.996,1459782004,"201051344000438","219011344069620",31.61,10.70,0,334.54,427.41,229.1,219.2,1.061,360944.0,360944.0,29680,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782018,345633.00
04/04/2016 11:00,2,6.969,ACTIVE,215.54,363.99,59.986,1459782004,"201051344000417","219011344069620",31.39,11.30,0,334.24,425.31,221.6,211.9,1.065,354298.9,354298.9,29832,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782019,345634.00
04/04/2016 11:00,2,6.934,ACTIVE,211.93,347.46,59.954,1459782004,"274151322000083","219011344069620",30.97,16.70,0,323.11,400.96,217.3,207.8,0.866,627454.5,627454.5,18665,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782019,345635.00
04/04/2016 11:00,2,7.162,ACTIVE,212.83,383.83,59.949,1459782004,"274151322000076","219011344069620",32.26,17.00,0,337.54,413.59,233.9,223.8,0.959,667621.0,667621.0,18674,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782020,345636.00
04/04/2016 11:00,2,7.320,ACTIVE,217.13,368.50,59.917,1459782004,"201051344000868","219011344069620",31.03,11.00,0,326.12,426.21,230.3,220.4,1.025,347462.5,347462.5,24922,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782021,345637.00
04/04/2016 11:00,2,4.830,ACTIVE,211.93,380.22,59.959,1459782004,"274151322000095","219011344069620",34.97,16.00,0,335.14,419.00,170.2,162.4,0.641,660765.1,660765.1,18569,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782022,345638.00
04/04/2016 11:00,2,5.658,ACTIVE,218.26,360.38,59.986,1459782004,"201051344000988","219011344069620",21.89,9.30,0,321.61,402.46,125.4,119.1,0.570,344774.8,344774.8,25212,0,0,0,L,1122011218,0,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782023,345639.00
04/04/2016 11:00,2,7.242,ACTIVE,216.45,364.29,59.933,1459782004,"201051344001025","219011344069620",31.41,11.70,0,334.24,424.41,230.2,220.3,1.039,358438.8,358438.8,29733,0,0,0,L,1122011218,0,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782024,345640.00
04/04/2016 11:00,2,7.406,ACTIVE,218.03,368.50,59.959,1459782004,"201051344000458","219011344069620",30.67,14.70,0,334.24,427.11,230.1,220.2,1.083,355201.6,355201.6,25137,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782025,345641.00
04/04/2016 11:00,2,7.383,ACTIVE,218.71,370.00,59.938,1459782004,"201051344000853","219011344069620",30.99,12.30,0,331.53,431.62,231.7,221.7,1.069,353657.3,353657.3,24731,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782026,345642.00
04/04/2016 11:00,2,7.271,ACTIVE,215.09,365.80,59.944,1459782004,"201051344000685","219011344069620",31.29,10.00,0,334.24,421.10,230.4,220.4,1.092,360542.1,360542.1,29552,0,0,0,L,1122011218,0,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782027,345643.00
04/04/2016 11:00,2,7.209,ACTIVE,216.45,367.00,59.954,1459782004,"201051344000917","219011344069620",31.25,12.70,0,332.13,426.21,228.1,218.3,1.083,357750.6,357750.6,29558,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782028,345644.00
04/04/2016 11:00,2,7.205,ACTIVE,215.09,366.10,59.922,1459782004,"201051344001145","219011344069620",31.21,11.30,0,335.74,427.11,227.8,217.9,1.047,362777.2,362777.2,29415,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782029,345645.00
04/04/2016 11:00,2,7.264,ACTIVE,216.67,367.00,59.944,1459782004,"201051344000651","219011344069620",31.03,12.30,0,331.53,424.41,228.3,218.4,1.047,354763.3,354763.3,29783,0,0,0,L,1122011218,0,124.27,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782030,345646.00
04/04/2016 11:00,2,4.469,ACTIVE,211.70,375.11,59.933,1459782004,"274151322000088","219011344069620",33.28,13.00,0,333.93,402.16,150.5,143.3,0.561,607967.3,607967.3,18359,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782031,345647.00
04/04/2016 11:00,2,0.328,ALERT,212.83,503.46,59.975,1459782004,"274151322000068","219011344069620",49.20,13.00,0,382.93,523.59,16.1,13.6,0.075,508352.6,508352.6,19598,0,0,0,L,1151911521,0,122.23,122.91,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782033,345648.00
04/04/2016 11:00,2,7.076,ACTIVE,216.22,364.89,59.917,1459782004,"201051344001135","219011344069620",31.47,11.30,0,332.43,425.01,225.6,215.8,1.034,351120.1,351120.1,29744,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782034,345649.00
