ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 11:00,2,7.354,ACTIVE,216.22,368.50,59.954,1459782004,"201051344000594","219011344069620",31.33,11.70,0,330.33,421.70,233.2,223.1,1.025,358326.2,358326.2,25164,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782035,345650.00
04/04/2016 11:00,2,7.264,ACTIVE,216.45,365.80,59.949,1459782004,"201051344001203","219011344069620",31.15,12.70,0,335.14,422.00,229.1,219.2,1.047,357692.1,357692.1,29737,0,0,0,L,1122011218,0,124.49,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782036,345651.00
04/04/2016 11:00,2,4.803,ACTIVE,212.16,378.42,59.944,1459782004,"274151322000054","219011344069620",33.36,15.00,0,333.33,403.67,161.2,153.7,0.601,621568.7,621568.7,18385,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782036,345652.00
04/04/2016 11:00,2,7.268,ACTIVE,217.13,367.00,59.965,1459782004,"201051344000867","219011344069620",31.07,13.70,0,329.43,425.31,228.6,218.7,1.065,346811.7,346811.7,25168,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782037,345653.00
04/04/2016 11:00,2,7.197,ACTIVE,216.22,366.70,59.944,1459782004,"201051344001093","219011344069620",31.47,11.70,0,333.33,424.41,229.2,219.2,1.016,356654.9,356654.9,29613,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782038,345654.00
04/04/2016 11:00,2,7.295,ACTIVE,218.93,373.31,59.949,1459782004,"201051344000900","219011344069620",31.29,12.30,0,334.84,428.01,230.9,221.0,1.030,362036.4,362036.4,24568,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782039,345655.00
04/04/2016 11:00,2,7.230,ACTIVE,218.93,373.01,59.965,1459782004,"201051344000648","219011344069620",31.15,11.30,0,332.73,427.11,227.9,218.1,1.030,354563.5,354563.5,24867,0,0,0,L,1122011218,0,124.04,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782040,345656.00
04/04/2016 11:00,2,7.273,ACTIVE,219.39,368.80,59.975,1459782004,"201051344000569","219011344069620",30.93,12.00,0,329.43,428.91,227.8,218.0,1.052,363349.9,363349.9,24502,0,0,0,L,1122011218,0,124.27,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782041,345657.00
04/04/2016 11:00,2,7.146,ACTIVE,219.16,370.90,59.922,1459782004,"201051344000983","219011344069620",31.31,12.70,0,333.63,428.61,226.4,216.6,1.052,354926.4,354926.4,24972,0,0,0,L,1122011218,0,124.72,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782042,345658.00
04/04/2016 11:00,2,5.475,ACTIVE,219.61,376.31,59.954,1459782004,"201051344001158","219011344069620",33.36,9.70,0,353.17,425.31,185.0,176.6,0.853,350047.9,350047.9,25223,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782043,345659.00
04/04/2016 11:00,2,7.352,ACTIVE,219.61,372.41,59.954,1459782004,"201051344000576","219011344069620",30.61,13.70,0,333.03,427.71,227.8,218.0,0.994,356520.6,356520.6,24640,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782044,345660.00
04/04/2016 11:00,2,5.238,ACTIVE,213.29,361.59,59.922,1459782004,"274151322000087","219011344069620",32.76,16.30,0,334.54,400.06,173.6,165.7,0.654,595884.5,595884.5,18454,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782045,345661.00
04/04/2016 11:15,2,3.578,ACTIVE,215.54,354.37,59.965,1459782903,"201051344000645","219011344069620",30.71,16.00,0,336.94,425.61,111.3,105.5,0.504,356074.6,356074.6,24783,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782904,345662.00
04/04/2016 11:15,2,2.811,ACTIVE,212.16,358.88,59.970,1459782903,"274151322000085","219011344069620",31.77,17.30,0,331.53,393.45,90.5,85.4,0.345,624495.6,624495.6,18397,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782905,345663.00
04/04/2016 11:15,2,3.174,ACTIVE,215.32,359.78,59.949,1459782903,"201051344000633","219011344069620",32.44,13.00,0,334.84,423.81,104.5,98.9,0.495,347059.6,347059.6,25236,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782906,345664.00
04/04/2016 11:15,2,3.529,ACTIVE,215.77,354.97,59.975,1459782903,"201051344000469","219011344069620",30.83,11.70,0,335.44,425.91,110.2,104.5,0.517,348219.5,348219.5,25190,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782907,345665.00
04/04/2016 11:15,2,3.398,ACTIVE,213.29,352.87,59.970,1459782903,"201051344000646","219011344069620",31.51,11.70,0,333.33,422.30,108.4,102.7,0.517,352810.6,352810.6,29745,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782908,345666.00
04/04/2016 11:15,2,3.379,ACTIVE,212.16,345.66,59.959,1459782903,"274151322000052","219011344069620",31.29,18.00,0,329.13,398.86,107.0,101.4,0.415,633102.7,633102.7,18617,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782908,345667.00
04/04/2016 11:15,2,3.438,ACTIVE,214.19,352.27,59.975,1459782903,"201051344000585","219011344069620",31.49,12.30,0,333.63,423.50,109.7,103.9,0.513,358405.0,358405.0,29755,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782909,345668.00
04/04/2016 11:15,2,3.332,ACTIVE,213.06,352.57,59.970,1459782903,"201051344001230","219011344069620",31.63,13.30,0,331.23,422.30,106.7,101.1,0.495,356723.8,356723.8,29542,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782910,345669.00
04/04/2016 11:15,2,3.422,ACTIVE,214.64,352.87,60.007,1459782903,"201051344000582","219011344069620",30.99,14.30,0,333.93,423.20,107.4,101.7,0.491,350332.2,350332.2,29721,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782911,345670.00
04/04/2016 11:15,2,3.408,ACTIVE,213.29,357.38,59.981,1459782903,"201051344000955","219011344069620",32.03,12.30,0,333.93,422.30,110.5,104.7,0.526,361525.3,361525.3,29657,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782912,345671.00
04/04/2016 11:15,2,2.199,ALERT,211.93,454.46,59.975,1459782903,"274151322000094","219011344069620",42.20,17.80,0,388.94,528.10,93.8,88.7,0.354,508360.4,508360.4,19405,0,0,0,L,1151911521,0,121.33,122.68,0001,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782914,345672.00
04/04/2016 11:15,2,1.832,ACTIVE,215.54,382.63,59.965,1459782903,"201051344000579","219011344069620",34.51,10.00,0,362.49,420.20,64.0,59.9,0.530,361581.8,361581.8,5263,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782915,345673.00
04/04/2016 11:15,2,3.404,ACTIVE,213.29,352.27,59.970,1459782903,"201051344000890","219011344069620",31.67,13.70,0,334.24,422.30,109.2,103.5,0.499,358813.5,358813.5,29684,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782916,345674.00
04/04/2016 11:15,2,3.434,ACTIVE,213.96,353.17,59.981,1459782903,"201051344000438","219011344069620",31.69,12.00,0,334.24,421.70,110.2,104.4,0.517,360986.3,360986.3,29681,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782916,345675.00
04/04/2016 11:15,2,3.393,ACTIVE,213.74,351.67,59.991,1459782903,"201051344000417","219011344069620",31.27,14.00,0,333.93,419.60,107.5,101.8,0.508,354339.9,354339.9,29833,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782917,345676.00
04/04/2016 11:15,2,3.328,ACTIVE,211.93,358.28,59.965,1459782903,"274151322000083","219011344069620",31.03,18.70,0,329.73,398.26,104.6,99.0,0.420,627494.8,627494.8,18666,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782918,345677.00
04/04/2016 11:15,2,3.506,ACTIVE,212.83,364.29,59.938,1459782903,"274151322000076","219011344069620",31.89,19.00,0,332.43,407.27,113.3,107.4,0.451,667664.4,667664.4,18675,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782919,345678.00
04/04/2016 11:15,2,3.488,ACTIVE,214.87,353.77,59.981,1459782903,"201051344000868","219011344069620",30.63,12.70,0,335.44,425.31,108.2,102.6,0.495,347504.1,347504.1,24923,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782920,345679.00
04/04/2016 11:15,2,2.639,ACTIVE,211.93,369.70,59.965,1459782903,"274151322000095","219011344069620",34.15,17.80,0,354.67,412.38,91.4,86.3,0.340,660798.8,660798.8,18570,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782921,345680.00
04/04/2016 11:15,2,3.438,ACTIVE,215.32,354.37,59.986,1459782903,"201051344000988","219011344069620",30.91,12.00,0,337.84,412.98,107.6,101.9,0.499,344804.9,344804.9,25213,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782922,345681.00
04/04/2016 11:15,2,3.416,ACTIVE,213.96,351.07,59.981,1459782903,"201051344001025","219011344069620",31.21,14.00,0,334.24,420.80,108.0,102.4,0.491,358480.4,358480.4,29734,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782923,345682.00
04/04/2016 11:15,2,3.469,ACTIVE,215.32,353.77,59.975,1459782903,"201051344000458","219011344069620",30.87,15.80,0,337.54,426.21,108.4,102.7,0.521,355243.1,355243.1,25138,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782924,345683.00
04/04/2016 11:15,2,3.475,ACTIVE,216.00,356.18,59.970,1459782903,"201051344000853","219011344069620",30.89,13.70,0,339.34,425.91,108.7,103.0,0.508,353698.9,353698.9,24732,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782925,345684.00
04/04/2016 11:15,2,3.395,ACTIVE,213.74,352.27,59.975,1459782903,"201051344000685","219011344069620",31.43,11.70,0,334.54,421.40,108.0,102.3,0.521,360584.0,360584.0,29553,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782926,345685.00
04/04/2016 11:15,2,3.262,ACTIVE,214.19,352.57,59.981,1459782903,"201051344000917","219011344069620",31.67,14.30,0,333.63,420.50,104.6,99.0,0.491,357791.8,357791.8,29559,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782927,345686.00
04/04/2016 11:15,2,3.297,ACTIVE,213.74,351.67,59.975,1459782903,"201051344001145","219011344069620",31.59,12.30,0,334.84,422.30,105.5,99.9,0.495,362818.6,362818.6,29416,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782928,345687.00
04/04/2016 11:15,2,3.406,ACTIVE,214.19,351.97,59.959,1459782903,"201051344000651","219011344069620",31.23,13.30,0,335.14,424.71,107.8,102.1,0.495,354805.0,354805.0,29784,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782928,345688.00
04/04/2016 11:15,2,2.252,ACTIVE,211.70,357.98,59.970,1459782903,"274151322000088","219011344069620",32.24,14.30,0,340.25,396.75,73.5,69.1,0.486,607995.2,607995.2,18360,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782929,345689.00
04/04/2016 11:15,2,2.039,ALERT,212.83,461.98,59.970,1459782903,"274151322000068","219011344069620",43.75,16.00,0,393.45,519.39,90.6,85.6,0.340,508366.7,508366.7,19600,0,0,0,L,1151911521,0,122.01,122.68,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782931,345690.00
04/04/2016 11:15,2,3.371,ACTIVE,213.74,348.66,59.986,1459782903,"201051344001135","219011344069620",31.01,12.70,0,334.24,420.50,105.9,100.3,0.495,351161.0,351161.0,29745,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782932,345691.00
04/04/2016 11:15,2,3.426,ACTIVE,213.96,352.27,59.970,1459782903,"201051344000594","219011344069620",31.51,13.00,0,333.03,422.30,109.3,103.6,0.499,358368.3,358368.3,25165,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782933,345692.00
04/04/2016 11:15,2,3.361,ACTIVE,214.19,351.07,59.975,1459782903,"201051344001203","219011344069620",31.19,15.00,0,334.54,423.50,106.2,100.5,0.495,357733.2,357733.2,29738,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782934,345693.00
04/04/2016 11:15,2,2.424,ACTIVE,211.70,354.07,59.975,1459782903,"274151322000054","219011344069620",32.54,17.00,0,339.65,398.26,79.9,75.2,0.301,621598.6,621598.6,18386,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782935,345694.00
04/04/2016 11:15,2,3.367,ACTIVE,214.64,351.67,59.970,1459782903,"201051344000867","219011344069620",31.27,15.50,0,335.74,425.31,106.7,101.1,0.486,346852.8,346852.8,25169,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782936,345695.00
04/04/2016 11:15,2,3.293,ACTIVE,213.96,351.07,59.986,1459782903,"201051344001093","219011344069620",31.35,14.00,0,333.33,421.10,104.6,99.1,0.468,356695.9,356695.9,29614,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782937,345696.00
04/04/2016 11:15,2,3.395,ACTIVE,215.09,354.07,59.975,1459782903,"201051344000900","219011344069620",31.17,14.00,0,336.64,426.51,107.2,101.6,0.499,362077.6,362077.6,24569,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782938,345697.00
04/04/2016 11:15,2,3.410,ACTIVE,215.09,352.87,59.933,1459782903,"201051344000648","219011344069620",30.95,14.30,0,338.14,426.81,106.9,101.3,0.491,354604.5,354604.5,24868,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782939,345698.00
04/04/2016 11:15,2,3.389,ACTIVE,215.32,353.17,59.981,1459782903,"201051344000569","219011344069620",31.17,13.70,0,337.24,426.21,107.0,101.3,0.495,363390.6,363390.6,24503,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782940,345699.00
04/04/2016 11:15,2,3.381,ACTIVE,215.32,353.77,59.975,1459782903,"201051344000983","219011344069620",31.19,14.30,0,337.24,426.21,106.9,101.2,0.521,354967.2,354967.2,24973,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782940,345700.00
04/04/2016 11:15,2,3.066,ACTIVE,215.54,358.28,59.975,1459782903,"201051344001158","219011344069620",32.34,12.70,0,342.35,421.70,100.4,95.0,0.473,350084.6,350084.6,25224,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782941,345701.00
04/04/2016 11:15,2,3.410,ACTIVE,215.54,353.77,59.959,1459782903,"201051344000576","219011344069620",30.83,15.30,0,338.44,426.81,106.4,100.8,0.486,356561.4,356561.4,24641,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782942,345702.00
04/04/2016 11:15,2,2.635,ACTIVE,212.16,357.38,59.996,1459782903,"274151322000087","219011344069620",31.91,20.70,0,333.63,391.64,85.2,80.3,0.318,595916.9,595916.9,18455,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459782943,345703.00
04/04/2016 11:30,2,3.736,ACTIVE,216.00,355.28,59.981,1459783804,"201051344000645","219011344069620",30.06,17.30,0,337.84,428.61,113.7,107.8,0.526,356109.0,356109.0,24784,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783805,345704.00
04/04/2016 11:30,2,2.949,ACTIVE,212.38,350.47,59.954,1459783804,"274151322000085","219011344069620",31.29,19.80,0,334.24,400.96,93.1,87.9,0.354,624523.3,624523.3,18398,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783806,345705.00
04/04/2016 11:30,2,3.664,ACTIVE,215.32,355.88,59.986,1459783804,"201051344000633","219011344069620",30.32,14.70,0,337.54,430.42,112.5,106.7,0.535,347093.2,347093.2,25237,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783806,345706.00
04/04/2016 11:30,2,3.695,ACTIVE,215.77,354.67,59.970,1459783804,"201051344000469","219011344069620",29.86,13.30,0,337.84,427.71,111.8,106.0,0.526,348253.6,348253.6,25191,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783807,345707.00
04/04/2016 11:30,2,3.525,ACTIVE,213.74,351.67,59.922,1459783804,"201051344000646","219011344069620",30.65,13.30,0,333.03,427.41,109.5,103.7,0.526,352844.1,352844.1,29746,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783808,345708.00
04/04/2016 11:30,2,3.449,ACTIVE,211.93,352.27,59.970,1459783804,"274151322000052","219011344069620",30.77,20.30,0,330.63,408.18,107.4,101.8,0.420,633135.3,633135.3,18618,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783809,345709.00
04/04/2016 11:30,2,3.562,ACTIVE,214.64,352.57,59.970,1459783804,"201051344000585","219011344069620",30.69,14.30,0,335.14,428.01,110.8,105.0,0.513,358438.9,358438.9,29756,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783810,345710.00
04/04/2016 11:30,2,3.412,ACTIVE,213.74,350.77,59.954,1459783804,"201051344001230","219011344069620",30.81,14.30,0,333.33,429.82,106.5,100.9,0.491,356757.0,356757.0,29543,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783811,345711.00
04/04/2016 11:30,2,3.490,ACTIVE,215.09,353.77,59.996,1459783804,"201051344000582","219011344069620",30.43,16.00,0,334.54,430.42,107.7,102.0,0.491,350365.6,350365.6,29722,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783812,345712.00
04/04/2016 11:30,2,3.492,ACTIVE,213.74,351.07,59.991,1459783804,"201051344000955","219011344069620",31.19,15.00,0,334.24,431.02,110.4,104.6,0.526,361559.5,361559.5,29658,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783813,345713.00
04/04/2016 11:30,2,0.258,ALERT,212.16,489.63,59.959,1459783804,"274151322000094","219011344069620",47.11,16.30,0,300.57,525.10,12.0,9.7,0.057,508376.1,508376.1,19407,0,0,0,L,1151911521,0,121.33,122.68,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783815,345714.00
04/04/2016 11:30,2,2.359,ACTIVE,215.77,367.30,59.981,1459783804,"201051344000579","219011344069620",33.54,13.30,0,354.67,424.71,80.1,75.4,0.362,361603.8,361603.8,5264,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783815,345715.00
04/04/2016 11:30,2,3.492,ACTIVE,213.74,350.47,59.996,1459783804,"201051344000890","219011344069620",30.67,15.30,0,333.93,428.91,108.4,102.7,0.491,358847.4,358847.4,29685,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783816,345716.00
04/04/2016 11:30,2,3.463,ACTIVE,214.19,352.57,59.981,1459783804,"201051344000438","219011344069620",31.15,13.70,0,334.84,429.82,109.3,103.6,0.513,361020.5,361020.5,29682,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783817,345717.00
04/04/2016 11:30,2,3.471,ACTIVE,214.19,351.67,59.954,1459783804,"201051344000417","219011344069620",30.34,15.00,0,334.24,425.01,106.6,101.0,0.508,354373.4,354373.4,29834,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783818,345718.00
04/04/2016 11:30,2,3.344,ACTIVE,212.38,357.08,59.986,1459783804,"274151322000083","219011344069620",30.65,22.00,0,330.03,407.57,103.8,98.3,0.407,627527.0,627527.0,18667,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783819,345719.00
04/04/2016 11:30,2,3.572,ACTIVE,213.06,345.36,59.959,1459783804,"274151322000076","219011344069620",31.01,21.00,0,334.84,420.50,112.1,106.3,0.446,667699.2,667699.2,18676,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783820,345720.00
04/04/2016 11:30,2,3.512,ACTIVE,214.64,353.17,59.986,1459783804,"201051344000868","219011344069620",30.36,14.70,0,336.64,429.52,108.0,102.3,0.495,347538.2,347538.2,24924,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783821,345721.00
04/04/2016 11:30,2,2.824,ACTIVE,212.38,363.39,60.012,1459783804,"274151322000095","219011344069620",33.38,20.70,0,350.17,416.89,95.8,90.5,0.354,660828.0,660828.0,18571,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783822,345722.00
04/04/2016 11:30,2,3.521,ACTIVE,215.54,355.58,59.959,1459783804,"201051344000988","219011344069620",30.10,15.00,0,336.94,427.71,107.3,101.6,0.504,344839.1,344839.1,25214,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783823,345723.00
04/04/2016 11:30,2,3.453,ACTIVE,214.41,350.77,59.996,1459783804,"201051344001025","219011344069620",30.53,15.50,0,334.24,427.41,106.8,101.2,0.482,358514.4,358514.4,29735,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783824,345724.00
04/04/2016 11:30,2,3.520,ACTIVE,215.54,355.28,59.981,1459783804,"201051344000458","219011344069620",30.18,17.30,0,338.74,427.71,107.6,101.9,0.508,355277.3,355277.3,25139,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783825,345725.00
04/04/2016 11:30,2,3.471,ACTIVE,216.00,354.97,59.970,1459783804,"201051344000853","219011344069620",30.61,15.50,0,339.34,430.42,107.5,101.9,0.499,353733.2,353733.2,24733,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783826,345726.00
04/04/2016 11:30,2,3.393,ACTIVE,213.96,352.57,59.938,1459783804,"201051344000685","219011344069620",30.79,13.00,0,334.24,429.52,105.8,100.2,0.513,360618.0,360618.0,29554,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783827,345727.00
04/04/2016 11:30,2,3.248,ACTIVE,214.41,351.67,59.975,1459783804,"201051344000917","219011344069620",31.17,15.50,0,334.24,427.71,102.5,97.0,0.486,357825.1,357825.1,29560,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783828,345728.00
04/04/2016 11:30,2,3.301,ACTIVE,213.74,350.47,59.996,1459783804,"201051344001145","219011344069620",30.83,14.30,0,334.54,428.61,103.1,97.6,0.482,362852.0,362852.0,29417,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783828,345729.00
04/04/2016 11:30,2,3.418,ACTIVE,214.41,351.97,59.986,1459783804,"201051344000651","219011344069620",30.59,14.70,0,335.14,431.62,105.9,100.3,0.482,354839.0,354839.0,29785,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783829,345730.00
04/04/2016 11:30,2,2.336,ACTIVE,211.93,360.99,59.949,1459783804,"274151322000088","219011344069620",31.65,16.70,0,335.44,397.96,74.9,70.4,0.504,608018.9,608018.9,18361,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783830,345731.00
04/04/2016 11:30,2,0.271,ALERT,213.06,492.64,59.959,1459783804,"274151322000068","219011344069620",47.29,16.00,0,386.83,522.99,13.1,10.7,0.057,508382.1,508382.1,19602,0,0,0,L,1151911521,0,122.23,122.91,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783832,345732.00
04/04/2016 11:30,2,3.338,ACTIVE,214.19,351.07,59.970,1459783804,"201051344001135","219011344069620",30.75,14.70,0,333.63,428.61,104.0,98.4,0.486,351194.7,351194.7,29746,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783833,345733.00
04/04/2016 11:30,2,3.426,ACTIVE,214.41,352.87,60.002,1459783804,"201051344000594","219011344069620",30.87,14.70,0,334.84,431.32,107.0,101.4,0.486,358403.0,358403.0,25166,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783834,345734.00
04/04/2016 11:30,2,3.350,ACTIVE,214.41,350.77,59.922,1459783804,"201051344001203","219011344069620",30.53,17.00,0,335.14,428.91,103.6,98.1,0.491,357767.0,357767.0,29739,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783835,345735.00
04/04/2016 11:30,2,2.561,ACTIVE,212.38,357.98,59.959,1459783804,"274151322000054","219011344069620",31.81,19.30,0,337.24,399.76,82.5,77.7,0.305,621624.4,621624.4,18387,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783836,345736.00
04/04/2016 11:30,2,3.406,ACTIVE,215.09,352.57,60.002,1459783804,"201051344000867","219011344069620",30.24,16.70,0,336.94,431.02,104.3,98.7,0.482,346886.8,346886.8,25170,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783837,345737.00
04/04/2016 11:30,2,3.262,ACTIVE,214.19,351.97,59.975,1459783804,"201051344001093","219011344069620",30.67,15.00,0,334.24,430.42,101.3,95.9,0.460,356729.4,356729.4,29615,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783838,345738.00
04/04/2016 11:30,2,3.391,ACTIVE,215.09,354.97,59.975,1459783804,"201051344000900","219011344069620",30.59,15.50,0,337.84,431.32,105.0,99.5,0.486,362111.8,362111.8,24570,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783838,345739.00
04/04/2016 11:30,2,3.381,ACTIVE,215.32,353.77,59.954,1459783804,"201051344000648","219011344069620",30.49,15.50,0,338.44,430.42,104.4,98.9,0.482,354638.7,354638.7,24869,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783839,345740.00
04/04/2016 11:30,2,3.395,ACTIVE,215.32,354.07,59.970,1459783804,"201051344000569","219011344069620",30.36,15.30,0,337.54,430.42,104.4,98.9,0.482,363424.8,363424.8,24504,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783840,345741.00
04/04/2016 11:30,2,3.400,ACTIVE,215.32,354.37,59.991,1459783804,"201051344000983","219011344069620",30.26,15.80,0,336.64,429.22,104.2,98.6,0.495,355001.3,355001.3,24974,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783841,345742.00
04/04/2016 11:30,2,3.377,ACTIVE,215.54,354.07,59.986,1459783804,"201051344001158","219011344069620",29.92,15.50,0,338.44,427.11,102.4,96.9,0.482,350118.0,350118.0,25225,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783842,345743.00
04/04/2016 11:30,2,3.402,ACTIVE,215.54,356.48,59.954,1459783804,"201051344000576","219011344069620",30.04,16.70,0,338.44,428.31,103.5,97.9,0.482,356595.5,356595.5,24642,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783843,345744.00
04/04/2016 11:30,2,2.717,ACTIVE,212.16,343.55,59.986,1459783804,"274151322000087","219011344069620",31.27,23.30,0,333.93,399.76,86.0,81.1,0.318,595944.3,595944.3,18456,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459783844,345745.00
04/04/2016 11:45,2,7.750,ACTIVE,220.29,369.40,59.981,1459784703,"201051344000645","219011344069620",32.34,19.00,0,338.74,427.71,253.6,242.8,1.114,356147.5,356147.5,24785,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784704,345746.00
04/04/2016 11:45,2,7.611,ACTIVE,214.19,371.21,59.981,1459784703,"274151322000085","219011344069620",29.96,22.80,0,329.73,403.97,230.7,220.7,0.884,624556.6,624556.6,18399,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784705,345747.00
04/04/2016 11:45,2,7.729,ACTIVE,219.39,373.01,59.981,1459784703,"201051344000633","219011344069620",32.52,17.30,0,337.24,431.32,254.0,243.2,1.184,347131.6,347131.6,25238,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784706,345748.00
04/04/2016 11:45,2,7.818,ACTIVE,220.97,373.91,59.938,1459784703,"201051344000469","219011344069620",32.18,16.00,0,337.54,431.32,254.2,243.5,1.180,348292.0,348292.0,25192,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784707,345749.00
04/04/2016 11:45,2,7.621,ACTIVE,217.35,378.12,59.912,1459784703,"201051344000646","219011344069620",32.88,15.00,0,333.03,429.52,253.3,242.6,1.171,352882.4,352882.4,29747,0,0,0,L,1122011218,0,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784708,345750.00
04/04/2016 11:45,2,7.955,ACTIVE,213.96,356.18,59.954,1459784703,"274151322000052","219011344069620",31.59,24.30,0,330.33,410.28,253.8,243.0,0.990,633173.3,633173.3,18619,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784709,345751.00
04/04/2016 11:45,2,7.695,ACTIVE,218.48,373.01,59.991,1459784703,"201051344000585","219011344069620",32.66,15.50,0,333.93,428.91,253.8,243.1,1.184,358477.4,358477.4,29757,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784710,345752.00
04/04/2016 11:45,2,7.691,ACTIVE,216.90,373.91,59.981,1459784703,"201051344001230","219011344069620",32.72,17.00,0,333.93,431.92,254.8,244.0,1.184,356795.2,356795.2,29544,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784711,345753.00
04/04/2016 11:45,2,7.744,ACTIVE,218.71,371.81,59.991,1459784703,"201051344000582","219011344069620",32.42,18.00,0,333.93,430.72,253.8,243.0,1.123,350403.9,350403.9,29723,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784711,345754.00
04/04/2016 11:45,2,7.564,ACTIVE,217.13,379.62,59.991,1459784703,"201051344000955","219011344069620",33.16,16.30,0,333.93,432.22,253.5,242.8,1.207,361598.4,361598.4,29659,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784712,345755.00
04/04/2016 11:45,2,0.271,ALERT,213.74,498.95,59.970,1459784703,"274151322000094","219011344069620",48.09,16.70,0,391.64,518.79,13.1,10.7,0.057,508386.1,508386.1,19409,0,0,0,L,1151911521,0,122.23,123.59,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784714,345756.00
04/04/2016 11:45,2,7.396,ACTIVE,221.19,375.71,59.981,1459784703,"201051344000579","219011344069620",32.01,16.00,0,340.25,432.82,239.8,229.5,1.123,361636.3,361636.3,5265,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784715,345757.00
04/04/2016 11:45,2,7.832,ACTIVE,217.13,368.20,59.949,1459784703,"201051344000890","219011344069620",32.05,17.00,0,332.73,430.42,254.0,243.3,1.140,358886.3,358886.3,29686,0,0,0,L,1122011218,0,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784716,345758.00
04/04/2016 11:45,2,7.709,ACTIVE,218.03,372.71,59.986,1459784703,"201051344000438","219011344069620",32.60,15.50,0,333.63,432.52,254.3,243.6,1.180,361059.6,361059.6,29683,0,0,0,L,1122011218,0,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784717,345759.00
04/04/2016 11:45,2,7.994,ACTIVE,217.35,370.90,59.970,1459784703,"201051344000417","219011344069620",31.45,17.50,0,333.63,426.81,254.7,243.9,1.198,354412.0,354412.0,29835,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784718,345760.00
04/04/2016 11:45,2,8.135,ACTIVE,213.74,382.93,59.954,1459784703,"274151322000083","219011344069620",30.95,25.50,0,328.82,407.87,254.7,243.9,1.016,627565.1,627565.1,18668,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784719,345761.00
04/04/2016 11:45,2,7.576,ACTIVE,215.09,381.42,59.938,1459784703,"274151322000076","219011344069620",33.24,25.00,0,334.54,422.00,254.3,243.6,1.003,667739.4,667739.4,18677,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784720,345762.00
04/04/2016 11:45,2,7.768,ACTIVE,219.39,372.41,59.981,1459784703,"201051344000868","219011344069620",32.44,16.30,0,336.34,430.42,254.4,243.7,1.131,347577.2,347577.2,24925,0,0,0,L,1122011218,0,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784721,345763.00
04/04/2016 11:45,2,7.711,ACTIVE,213.74,385.63,59.938,1459784703,"274151322000095","219011344069620",32.70,26.30,0,336.04,415.09,254.8,244.0,0.968,660864.9,660864.9,18572,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784722,345764.00
04/04/2016 11:45,2,7.764,ACTIVE,220.97,374.81,59.986,1459784703,"201051344000988","219011344069620",32.32,17.50,0,336.94,431.62,253.5,242.8,1.158,344878.1,344878.1,25215,0,0,0,L,1122011218,0,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784722,345765.00
04/04/2016 11:45,2,7.613,ACTIVE,218.26,373.91,59.965,1459784703,"201051344001025","219011344069620",32.78,17.30,0,334.54,430.12,251.4,240.7,1.140,358553.5,358553.5,29736,0,0,0,L,1122011218,0,124.72,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784723,345766.00
04/04/2016 11:45,2,7.693,ACTIVE,220.74,369.40,59.949,1459784703,"201051344000458","219011344069620",32.66,19.30,0,338.74,429.52,254.4,243.6,1.189,355316.5,355316.5,25140,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784724,345767.00
04/04/2016 11:45,2,7.717,ACTIVE,221.42,375.11,59.970,1459784703,"201051344000853","219011344069620",32.60,16.70,0,338.74,431.32,254.8,244.0,1.171,353772.4,353772.4,24734,0,0,0,L,1122011218,0,125.85,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784725,345768.00
04/04/2016 11:45,2,7.562,ACTIVE,216.67,377.52,59.907,1459784703,"201051344000685","219011344069620",33.26,15.30,0,334.24,431.02,255.1,244.3,1.180,360657.3,360657.3,29555,0,0,0,L,1122011218,0,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784726,345769.00
04/04/2016 11:45,2,7.600,ACTIVE,218.26,376.31,59.917,1459784703,"201051344000917","219011344069620",33.08,18.30,0,333.03,430.42,254.2,243.4,1.149,357863.9,357863.9,29561,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784727,345770.00
04/04/2016 11:45,2,7.588,ACTIVE,216.90,377.52,59.965,1459784703,"201051344001145","219011344069620",33.20,16.70,0,334.54,431.02,254.6,243.8,1.180,362891.0,362891.0,29418,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784728,345771.00
04/04/2016 11:45,2,7.582,ACTIVE,218.71,375.71,59.991,1459784703,"201051344000651","219011344069620",33.10,17.50,0,333.93,431.02,253.6,242.8,1.162,354878.4,354878.4,29786,0,0,0,L,1122011218,0,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784729,345772.00
04/04/2016 11:45,2,6.941,ACTIVE,213.51,362.19,59.933,1459784703,"274151322000088","219011344069620",30.81,20.30,0,331.83,398.26,216.6,207.1,0.818,608048.8,608048.8,18362,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784730,345773.00
04/04/2016 11:45,2,0.277,ALERT,214.87,503.16,59.944,1459784703,"274151322000068","219011344069620",48.41,16.00,0,385.63,524.50,13.9,11.5,0.057,508391.1,508391.1,19604,0,0,0,L,1151911521,0,122.91,123.81,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784731,345774.00
04/04/2016 11:45,2,7.521,ACTIVE,218.26,377.22,59.907,1459784703,"201051344001135","219011344069620",33.28,16.30,0,334.24,431.02,253.6,242.8,1.171,351233.9,351233.9,29747,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784732,345775.00
04/04/2016 11:45,2,7.322,ACTIVE,218.26,383.23,59.981,1459784703,"201051344000594","219011344069620",33.79,17.50,0,334.24,435.53,250.1,239.4,1.118,358442.8,358442.8,25167,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784733,345776.00
04/04/2016 11:45,2,7.615,ACTIVE,218.48,372.41,59.944,1459784703,"201051344001203","219011344069620",33.02,18.70,0,334.24,431.92,254.6,243.8,1.180,357806.5,357806.5,29740,0,0,0,L,1122011218,0,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784734,345777.00
04/04/2016 11:45,2,7.957,ACTIVE,213.96,359.18,59.938,1459784703,"274151322000054","219011344069620",30.26,22.80,0,330.93,406.97,244.1,233.6,0.919,621658.3,621658.3,18388,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784735,345778.00
04/04/2016 11:45,2,7.730,ACTIVE,219.39,370.30,59.917,1459784703,"201051344000867","219011344069620",32.58,19.80,0,337.24,429.52,254.6,243.8,1.145,346926.3,346926.3,25171,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784736,345779.00
04/04/2016 11:45,2,7.537,ACTIVE,218.48,379.32,59.922,1459784703,"201051344001093","219011344069620",33.18,17.00,0,334.24,433.12,253.2,242.4,1.127,356768.8,356768.8,29616,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784737,345780.00
04/04/2016 11:45,2,7.598,ACTIVE,220.06,375.41,59.975,1459784703,"201051344000900","219011344069620",32.88,17.30,0,337.84,431.02,252.8,242.1,1.180,362151.6,362151.6,24571,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784738,345781.00
04/04/2016 11:45,2,7.566,ACTIVE,220.06,375.41,60.007,1459784703,"201051344000648","219011344069620",32.92,17.50,0,338.44,430.12,252.0,241.3,1.136,354678.4,354678.4,24870,0,0,0,L,1122011218,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784739,345782.00
04/04/2016 11:45,2,7.590,ACTIVE,220.52,371.21,59.996,1459784703,"201051344000569","219011344069620",32.72,17.50,0,337.84,431.92,251.6,240.9,1.167,363464.6,363464.6,24505,0,0,0,L,1122011218,0,124.94,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784740,345783.00
04/04/2016 11:45,2,7.725,ACTIVE,220.74,372.71,59.933,1459784703,"201051344000983","219011344069620",32.60,18.70,0,337.54,431.02,254.7,243.9,1.176,355041.0,355041.0,24975,0,0,0,L,1122011218,0,125.40,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784741,345784.00
04/04/2016 11:45,2,7.674,ACTIVE,221.42,374.51,59.949,1459784703,"201051344001158","219011344069620",32.58,18.00,0,338.14,431.62,253.2,242.5,1.180,350157.5,350157.5,25226,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784742,345785.00
04/04/2016 11:45,2,7.594,ACTIVE,220.74,372.11,59.954,1459784703,"201051344000576","219011344069620",32.70,18.70,0,337.24,431.92,251.3,240.6,1.140,356635.3,356635.3,24643,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784743,345786.00
04/04/2016 11:45,2,8.424,ACTIVE,214.19,358.58,59.970,1459784703,"274151322000087","219011344069620",29.54,27.50,0,330.03,408.48,251.4,240.8,0.959,595979.7,595979.7,18457,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459784743,345787.00
04/04/2016 12:00,2,3.062,ACTIVE,215.77,351.97,59.965,1459785603,"201051344000645","219011344069620",30.43,20.30,0,337.54,427.41,94.4,89.2,0.420,356191.8,356191.8,24786,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785604,345788.00
04/04/2016 12:00,2,2.666,ACTIVE,212.83,345.96,59.944,1459785603,"274151322000085","219011344069620",30.63,22.80,0,331.83,405.47,82.7,77.9,0.309,624596.0,624596.0,18400,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785605,345789.00
04/04/2016 12:00,2,3.000,ACTIVE,215.32,354.37,59.944,1459785603,"201051344000633","219011344069620",30.89,18.00,0,337.54,428.31,93.8,88.7,0.446,347175.9,347175.9,25239,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785606,345790.00
04/04/2016 12:00,2,3.004,ACTIVE,215.77,352.27,59.917,1459785603,"201051344000469","219011344069620",30.93,15.80,0,336.34,432.52,94.1,88.9,0.446,348336.2,348336.2,25193,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785607,345791.00
04/04/2016 12:00,2,2.869,ACTIVE,213.51,352.87,59.981,1459785603,"201051344000646","219011344069620",31.79,15.50,0,331.53,430.72,92.4,87.3,0.438,352926.5,352926.5,29748,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785608,345792.00
