ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 12:00,2,2.912,ACTIVE,212.61,348.96,59.944,1459785603,"274151322000052","219011344069620",31.09,22.80,0,329.43,410.28,91.8,86.7,0.362,633217.1,633217.1,18620,0,0,0,L,1151911521,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785609,345793.00
04/04/2016 12:00,2,2.994,ACTIVE,214.41,351.07,59.981,1459785603,"201051344000585","219011344069620",30.97,16.70,0,334.24,429.82,94.0,88.8,0.442,358521.7,358521.7,29758,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785610,345794.00
04/04/2016 12:00,2,2.828,ACTIVE,213.51,349.86,59.917,1459785603,"201051344001230","219011344069620",31.53,17.30,0,333.33,432.22,90.4,85.3,0.415,356839.1,356839.1,29545,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785611,345795.00
04/04/2016 12:00,2,2.916,ACTIVE,214.64,351.07,59.965,1459785603,"201051344000582","219011344069620",30.97,18.30,0,332.43,431.32,91.5,86.4,0.415,350447.7,350447.7,29724,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785612,345796.00
04/04/2016 12:00,2,2.951,ACTIVE,213.51,351.07,59.954,1459785603,"201051344000955","219011344069620",31.71,17.00,0,333.33,432.52,94.8,89.6,0.446,361642.9,361642.9,29660,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785613,345797.00
04/04/2016 12:00,2,1.953,ALERT,212.83,437.33,59.944,1459785603,"274151322000094","219011344069620",41.25,21.80,0,301.47,527.20,81.3,76.6,0.309,508406.9,508406.9,19411,0,0,0,L,1151911521,0,121.78,122.91,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785614,345798.00
04/04/2016 12:00,2,3.002,ACTIVE,215.54,353.17,59.938,1459785603,"201051344000579","219011344069620",31.35,17.30,0,337.54,432.82,95.3,90.0,0.446,361680.5,361680.5,5266,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785615,345799.00
04/04/2016 12:00,2,2.975,ACTIVE,213.51,349.56,59.986,1459785603,"201051344000890","219011344069620",30.99,17.50,0,332.73,430.12,93.4,88.2,0.420,358930.3,358930.3,29687,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785616,345800.00
04/04/2016 12:00,2,2.951,ACTIVE,213.96,350.47,59.912,1459785603,"201051344000438","219011344069620",31.55,16.70,0,333.93,431.92,94.3,89.1,0.442,361103.8,361103.8,29684,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785617,345801.00
04/04/2016 12:00,2,2.934,ACTIVE,213.74,349.26,59.959,1459785603,"201051344000417","219011344069620",31.05,17.50,0,332.43,427.41,92.3,87.1,0.442,354455.5,354455.5,29836,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785618,345802.00
04/04/2016 12:00,2,2.854,ACTIVE,212.61,355.88,59.928,1459785603,"274151322000083","219011344069620",31.19,24.30,0,329.13,406.97,90.2,85.1,0.358,627608.3,627608.3,18669,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785619,345803.00
04/04/2016 12:00,2,3.039,ACTIVE,213.51,355.28,59.959,1459785603,"274151322000076","219011344069620",31.83,24.00,0,333.33,420.20,97.9,92.6,0.384,667784.4,667784.4,18678,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785620,345804.00
04/04/2016 12:00,2,3.016,ACTIVE,214.87,352.57,59.970,1459785603,"201051344000868","219011344069620",30.57,17.30,0,336.34,428.91,93.4,88.3,0.429,347620.7,347620.7,24926,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785621,345805.00
04/04/2016 12:00,2,2.938,ACTIVE,212.61,361.59,59.959,1459785603,"274151322000095","219011344069620",31.97,24.50,0,328.52,413.59,95.0,89.8,0.358,660909.3,660909.3,18573,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785622,345806.00
04/04/2016 12:00,2,3.020,ACTIVE,215.32,354.07,59.922,1459785603,"201051344000988","219011344069620",30.47,18.30,0,337.24,432.82,93.2,88.0,0.438,344921.6,344921.6,25216,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785623,345807.00
04/04/2016 12:00,2,2.973,ACTIVE,213.96,349.26,59.922,1459785603,"201051344001025","219011344069620",30.85,18.30,0,332.13,427.41,92.9,87.8,0.420,358597.1,358597.1,29737,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785624,345808.00
04/04/2016 12:00,2,3.008,ACTIVE,215.32,352.87,59.928,1459785603,"201051344000458","219011344069620",30.83,19.80,0,337.54,430.72,94.0,88.8,0.451,355360.0,355360.0,25141,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785625,345809.00
04/04/2016 12:00,2,3.010,ACTIVE,216.00,353.77,59.944,1459785603,"201051344000853","219011344069620",30.81,17.50,0,339.34,432.52,93.9,88.7,0.438,353815.9,353815.9,24735,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785626,345810.00
04/04/2016 12:00,2,2.938,ACTIVE,213.51,350.47,59.986,1459785603,"201051344000685","219011344069620",31.19,15.80,0,333.93,430.72,92.8,87.6,0.451,360701.1,360701.1,29556,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785626,345811.00
04/04/2016 12:00,2,2.861,ACTIVE,213.96,349.86,59.928,1459785603,"201051344000917","219011344069620",30.99,18.00,0,332.43,428.91,89.8,84.7,0.420,357907.1,357907.1,29562,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785627,345812.00
04/04/2016 12:00,2,2.826,ACTIVE,213.74,350.17,59.917,1459785603,"201051344001145","219011344069620",31.55,16.30,0,333.03,431.02,90.3,85.2,0.420,362934.3,362934.3,29419,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785628,345813.00
04/04/2016 12:00,2,2.938,ACTIVE,214.19,350.17,59.970,1459785603,"201051344000651","219011344069620",31.17,18.00,0,335.44,431.02,92.7,87.6,0.424,354921.9,354921.9,29787,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785629,345814.00
04/04/2016 12:00,2,2.418,ACTIVE,212.38,354.67,59.944,1459785603,"274151322000088","219011344069620",31.01,20.30,0,330.93,399.76,75.9,71.3,0.504,608084.7,608084.7,18363,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785630,345815.00
04/04/2016 12:00,2,1.947,ALERT,213.51,443.04,59.922,1459785603,"274151322000068","219011344069620",41.27,16.70,0,302.07,528.70,80.4,75.7,0.296,508394.1,508394.1,19606,0,0,0,L,1151911521,0,122.46,123.14,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785632,345816.00
04/04/2016 12:00,2,2.895,ACTIVE,213.51,348.36,59.954,1459785603,"201051344001135","219011344069620",31.35,17.80,0,334.24,428.61,91.9,86.7,0.420,351277.0,351277.0,29748,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785633,345817.00
04/04/2016 12:00,2,2.994,ACTIVE,214.41,351.67,59.959,1459785603,"201051344000594","219011344069620",31.29,17.50,0,333.63,435.23,95.0,89.8,0.433,358486.5,358486.5,25168,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785634,345818.00
04/04/2016 12:00,2,2.934,ACTIVE,214.19,349.86,59.917,1459785603,"201051344001203","219011344069620",30.79,19.50,0,335.74,428.91,91.5,86.4,0.433,357849.6,357849.6,29741,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785635,345819.00
04/04/2016 12:00,2,2.639,ACTIVE,212.61,348.06,59.986,1459785603,"274151322000054","219011344069620",30.77,23.00,0,330.93,407.27,82.1,77.3,0.314,621697.3,621697.3,18389,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785636,345820.00
04/04/2016 12:00,2,2.982,ACTIVE,215.09,351.67,59.954,1459785603,"201051344000867","219011344069620",30.57,20.30,0,336.94,427.71,92.3,87.2,0.424,346969.1,346969.1,25172,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785636,345821.00
04/04/2016 12:00,2,2.826,ACTIVE,213.96,350.47,59.944,1459785603,"201051344001093","219011344069620",31.49,17.30,0,333.93,431.02,90.2,85.1,0.402,356811.6,356811.6,29617,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785637,345822.00
04/04/2016 12:00,2,2.961,ACTIVE,215.09,352.87,59.922,1459785603,"201051344000900","219011344069620",31.07,16.30,0,336.94,428.01,93.2,88.0,0.433,362194.7,362194.7,24572,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785638,345823.00
04/04/2016 12:00,2,2.945,ACTIVE,215.32,352.27,59.954,1459785603,"201051344000648","219011344069620",31.21,18.00,0,337.54,430.42,93.0,87.9,0.429,354721.2,354721.2,24871,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785639,345824.00
04/04/2016 12:00,2,2.971,ACTIVE,215.32,352.87,59.922,1459785603,"201051344000569","219011344069620",30.93,17.30,0,336.94,431.02,93.0,87.9,0.429,363507.3,363507.3,24506,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785640,345825.00
04/04/2016 12:00,2,2.965,ACTIVE,215.32,352.27,59.949,1459785603,"201051344000983","219011344069620",31.01,18.00,0,337.54,430.42,93.1,88.0,0.438,355083.8,355083.8,24976,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785642,345826.00
04/04/2016 12:00,2,2.949,ACTIVE,215.77,352.57,59.965,1459785603,"201051344000576","219011344069620",30.95,18.30,0,337.24,431.92,92.4,87.3,0.415,356677.9,356677.9,24644,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785644,345827.00
04/04/2016 12:00,2,2.676,ACTIVE,212.83,348.36,59.954,1459785603,"274151322000087","219011344069620",30.20,27.30,0,329.73,407.87,81.8,77.1,0.309,596018.8,596018.8,18458,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785645,345828.00
04/04/2016 12:00,2,2.924,ACTIVE,215.54,352.27,59.970,1459785603,"201051344001158","219011344069620",30.93,18.00,0,336.94,432.82,91.7,86.5,0.429,350200.1,350200.1,25227,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459785645,345829.00
04/04/2016 12:15,2,7.691,ACTIVE,221.19,372.11,59.975,1459786503,"201051344000645","219011344069620",32.72,21.50,0,339.34,437.93,254.6,243.8,1.123,356226.5,356226.5,24787,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786505,345830.00
04/04/2016 12:15,2,8.543,ACTIVE,214.41,358.28,59.954,1459786503,"274151322000085","219011344069620",29.26,25.00,0,331.23,408.78,253.0,242.2,0.972,624627.8,624627.8,18401,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786505,345831.00
04/04/2016 12:15,2,7.652,ACTIVE,220.06,374.81,59.981,1459786503,"201051344000633","219011344069620",32.84,19.80,0,338.74,438.23,254.4,243.6,1.184,347210.4,347210.4,25240,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786506,345832.00
04/04/2016 12:15,2,7.695,ACTIVE,221.64,375.71,59.975,1459786503,"201051344000469","219011344069620",32.68,16.70,0,338.44,435.53,254.2,243.4,1.153,348370.9,348370.9,25194,0,0,0,L,1122011218,0,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786507,345833.00
04/04/2016 12:15,2,7.594,ACTIVE,217.80,376.92,60.002,1459786503,"201051344000646","219011344069620",33.18,16.30,0,334.24,437.93,255.5,244.6,1.193,352960.8,352960.8,29749,0,0,0,L,1122011218,0,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786508,345834.00
04/04/2016 12:15,2,7.699,ACTIVE,214.64,382.93,59.965,1459786503,"274151322000052","219011344069620",32.56,25.30,0,332.13,420.20,254.2,243.4,1.012,633251.2,633251.2,18621,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786509,345835.00
04/04/2016 12:15,2,7.607,ACTIVE,219.39,375.71,59.986,1459786503,"201051344000585","219011344069620",33.04,17.50,0,334.54,439.13,254.0,243.2,1.171,358556.3,358556.3,29759,0,0,0,L,1122011218,0,125.17,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786510,345836.00
04/04/2016 12:15,2,7.580,ACTIVE,217.58,377.52,59.965,1459786503,"201051344001230","219011344069620",33.22,17.80,0,334.54,439.13,255.0,244.2,1.167,356873.0,356873.0,29546,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786511,345837.00
04/04/2016 12:15,2,7.613,ACTIVE,219.39,375.11,59.965,1459786503,"201051344000582","219011344069620",32.94,18.30,0,334.54,440.34,253.2,242.5,1.140,350482.0,350482.0,29725,0,0,0,L,1122011218,0,125.40,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786512,345838.00
04/04/2016 12:15,2,7.527,ACTIVE,218.03,378.42,59.981,1459786503,"201051344000955","219011344069620",33.46,18.30,0,334.84,439.43,254.9,244.1,1.180,361677.8,361677.8,29661,0,0,0,L,1122011218,0,124.72,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786513,345839.00
04/04/2016 12:15,2,0.266,ALERT,214.41,501.05,59.965,1459786503,"274151322000094","219011344069620",48.41,17.80,0,301.77,525.40,13.2,10.8,0.071,508419.4,508419.4,19413,0,0,0,L,1151911521,0,122.68,123.81,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786514,345840.00
04/04/2016 12:15,2,7.631,ACTIVE,221.87,375.71,60.023,1459786503,"201051344000579","219011344069620",32.90,18.00,0,339.04,437.63,254.6,243.8,1.171,361715.7,361715.7,5267,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786515,345841.00
04/04/2016 12:15,2,7.639,ACTIVE,217.80,374.51,59.986,1459786503,"201051344000890","219011344069620",32.88,18.00,0,333.93,438.23,253.9,243.1,1.149,358965.2,358965.2,29688,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786516,345842.00
04/04/2016 12:15,2,7.562,ACTIVE,218.48,376.62,59.965,1459786503,"201051344000438","219011344069620",33.28,17.30,0,335.74,441.54,254.8,244.0,1.171,361138.8,361138.8,29685,0,0,0,L,1122011218,0,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786517,345843.00
04/04/2016 12:15,2,7.723,ACTIVE,218.03,371.51,59.975,1459786503,"201051344000417","219011344069620",32.50,17.80,0,334.54,434.93,253.9,243.2,1.202,354490.2,354490.2,29837,0,0,0,L,1122011218,0,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786518,345844.00
04/04/2016 12:15,2,7.885,ACTIVE,214.19,381.42,59.970,1459786503,"274151322000083","219011344069620",31.85,28.50,0,332.43,418.09,255.5,244.7,1.021,627642.5,627642.5,18670,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786519,345845.00
04/04/2016 12:15,2,7.492,ACTIVE,215.32,389.54,59.975,1459786503,"274151322000076","219011344069620",33.58,27.00,0,336.64,430.42,256.0,245.1,1.012,667820.5,667820.5,18679,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786520,345846.00
04/04/2016 12:15,2,7.869,ACTIVE,219.61,369.70,59.970,1459786503,"201051344000868","219011344069620",31.95,17.80,0,337.24,440.04,253.9,243.2,1.162,347655.9,347655.9,24927,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786521,345847.00
04/04/2016 12:15,2,7.572,ACTIVE,214.19,382.63,59.949,1459786503,"274151322000095","219011344069620",33.24,28.50,0,331.53,424.71,255.1,244.3,0.972,660944.9,660944.9,18574,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786522,345848.00
04/04/2016 12:15,2,7.891,ACTIVE,221.42,376.31,59.970,1459786503,"201051344000988","219011344069620",31.83,19.00,0,337.24,435.23,254.1,243.3,1.153,344956.8,344956.8,25217,0,0,0,L,1122011218,0,125.40,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786523,345849.00
04/04/2016 12:15,2,7.779,ACTIVE,218.93,369.10,59.970,1459786503,"201051344001025","219011344069620",32.24,18.70,0,334.24,440.64,254.0,243.2,1.167,358632.2,358632.2,29738,0,0,0,L,1122011218,0,125.17,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786523,345850.00
04/04/2016 12:15,2,7.818,ACTIVE,221.42,371.51,59.965,1459786503,"201051344000458","219011344069620",32.16,20.00,0,338.74,436.73,254.1,243.3,1.193,355395.5,355395.5,25142,0,0,0,L,1122011218,0,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786524,345851.00
04/04/2016 12:15,2,7.797,ACTIVE,221.87,376.62,59.965,1459786503,"201051344000853","219011344069620",32.24,17.50,0,339.95,438.23,254.6,243.8,1.158,353851.5,353851.5,24736,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786525,345852.00
04/04/2016 12:15,2,7.635,ACTIVE,217.58,372.71,59.959,1459786503,"201051344000685","219011344069620",32.74,17.00,0,334.84,438.83,252.9,242.2,1.211,360736.3,360736.3,29557,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786526,345853.00
04/04/2016 12:15,2,7.779,ACTIVE,218.93,372.11,59.965,1459786503,"201051344000917","219011344069620",32.32,19.50,0,333.33,440.04,254.4,243.7,1.176,357941.8,357941.8,29563,0,0,0,L,1122011218,0,125.17,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786527,345854.00
04/04/2016 12:15,2,7.742,ACTIVE,217.58,371.51,59.954,1459786503,"201051344001145","219011344069620",32.46,16.70,0,335.44,440.34,254.2,243.5,1.171,362969.1,362969.1,29420,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786528,345855.00
04/04/2016 12:15,2,7.773,ACTIVE,219.61,371.21,59.975,1459786503,"201051344000651","219011344069620",32.30,19.00,0,334.84,440.04,254.0,243.2,1.145,354957.3,354957.3,29788,0,0,0,L,1122011218,0,126.07,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786529,345856.00
04/04/2016 12:15,2,7.541,ACTIVE,214.64,356.78,59.959,1459786503,"274151322000088","219011344069620",30.08,23.30,0,333.93,408.18,229.3,219.4,0.866,608116.1,608116.1,18364,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786530,345857.00
04/04/2016 12:15,2,0.277,ALERT,215.32,502.86,59.959,1459786503,"274151322000068","219011344069620",48.43,16.70,0,303.28,527.50,13.4,11.0,0.053,508406.7,508406.7,19608,0,0,0,L,1151911521,0,123.59,124.04,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786532,345858.00
04/04/2016 12:15,2,7.791,ACTIVE,219.16,369.10,59.975,1459786503,"201051344001135","219011344069620",32.26,18.30,0,333.93,441.24,254.2,243.5,1.162,351312.5,351312.5,29749,0,0,0,L,1122011218,0,125.40,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786533,345859.00
04/04/2016 12:15,2,7.639,ACTIVE,218.93,374.81,59.991,1459786503,"201051344000594","219011344069620",32.94,19.30,0,334.84,439.43,254.9,244.2,1.145,358522.5,358522.5,25169,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786534,345860.00
04/04/2016 12:15,2,7.754,ACTIVE,219.39,370.60,59.959,1459786503,"201051344001203","219011344069620",32.44,20.00,0,334.24,440.04,254.4,243.7,1.171,357885.0,357885.0,29742,0,0,0,L,1122011218,0,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786534,345861.00
04/04/2016 12:15,2,8.098,ACTIVE,214.64,369.40,59.954,1459786503,"274151322000054","219011344069620",29.44,26.50,0,328.82,409.08,241.1,230.8,0.924,621730.8,621730.8,18390,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786536,345862.00
04/04/2016 12:15,2,7.805,ACTIVE,220.06,368.50,59.981,1459786503,"201051344000867","219011344069620",32.28,21.00,0,337.54,437.93,254.9,244.1,1.171,347004.8,347004.8,25173,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786537,345863.00
04/04/2016 12:15,2,7.684,ACTIVE,219.16,374.21,59.922,1459786503,"201051344001093","219011344069620",32.72,17.50,0,334.54,441.84,254.5,243.7,1.123,356846.9,356846.9,29618,0,0,0,L,1122011218,0,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786537,345864.00
04/04/2016 12:15,2,7.699,ACTIVE,220.97,371.81,59.975,1459786503,"201051344000900","219011344069620",32.70,17.50,0,337.54,439.74,255.1,244.3,1.136,362230.9,362230.9,24573,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786538,345865.00
04/04/2016 12:15,2,7.742,ACTIVE,220.74,373.31,59.944,1459786503,"201051344000648","219011344069620",32.54,19.30,0,337.84,439.43,254.7,243.9,1.092,354757.3,354757.3,24872,0,0,0,L,1122011218,0,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786539,345866.00
04/04/2016 12:15,2,7.711,ACTIVE,221.19,370.90,59.954,1459786503,"201051344000569","219011344069620",32.56,18.30,0,339.04,440.34,253.6,242.8,1.171,363543.6,363543.6,24507,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786540,345867.00
04/04/2016 12:15,2,7.734,ACTIVE,221.42,373.61,59.965,1459786503,"201051344000983","219011344069620",32.50,18.30,0,338.74,439.13,254.3,243.6,1.167,355120.1,355120.1,24977,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786541,345868.00
04/04/2016 12:15,2,7.754,ACTIVE,221.87,370.90,59.970,1459786503,"201051344001158","219011344069620",32.42,17.80,0,338.74,435.83,253.8,243.0,1.167,350236.0,350236.0,25228,0,0,0,L,1122011218,0,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786542,345869.00
04/04/2016 12:15,2,7.744,ACTIVE,221.19,373.61,59.959,1459786503,"201051344000576","219011344069620",32.44,19.50,0,338.14,437.33,254.0,243.2,1.145,356714.2,356714.2,24645,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786543,345870.00
04/04/2016 12:15,2,8.361,ACTIVE,214.64,375.11,59.949,1459786503,"274151322000087","219011344069620",29.16,29.50,0,330.63,408.18,246.6,236.1,0.932,596052.5,596052.5,18459,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459786544,345871.00
04/04/2016 12:30,2,3.254,ACTIVE,215.77,353.47,59.986,1459787403,"201051344000645","219011344069620",30.38,21.80,0,329.13,427.71,100.1,94.7,0.442,356269.7,356269.7,24788,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787404,345872.00
04/04/2016 12:30,2,3.010,ACTIVE,212.83,343.25,59.986,1459787403,"274151322000085","219011344069620",29.82,25.30,0,334.24,408.78,90.8,85.7,0.349,624670.8,624670.8,18402,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787405,345873.00
04/04/2016 12:30,2,3.230,ACTIVE,215.32,355.28,59.965,1459787403,"201051344000633","219011344069620",30.40,21.00,0,333.63,430.42,99.5,94.1,0.473,347253.7,347253.7,25241,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787406,345874.00
04/04/2016 12:30,2,3.232,ACTIVE,215.54,353.77,59.996,1459787403,"201051344000469","219011344069620",30.40,17.00,0,330.93,428.61,99.5,94.1,0.477,348414.2,348414.2,25195,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787407,345875.00
04/04/2016 12:30,2,3.111,ACTIVE,213.74,351.07,59.949,1459787403,"201051344000646","219011344069620",31.23,17.00,0,332.43,432.22,98.5,93.2,0.468,353004.0,353004.0,29750,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787408,345876.00
04/04/2016 12:30,2,3.123,ACTIVE,212.38,353.17,59.981,1459787403,"274151322000052","219011344069620",30.75,25.30,0,333.33,413.59,97.3,92.0,0.376,633295.3,633295.3,18622,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787409,345877.00
04/04/2016 12:30,2,3.199,ACTIVE,214.41,351.37,60.007,1459787403,"201051344000585","219011344069620",30.71,18.30,0,337.24,431.32,99.5,94.1,0.473,358599.7,358599.7,29760,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787410,345878.00
04/04/2016 12:30,2,3.035,ACTIVE,213.74,348.96,59.954,1459787403,"201051344001230","219011344069620",31.21,17.80,0,331.53,433.42,96.0,90.7,0.451,356915.9,356915.9,29547,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787411,345879.00
04/04/2016 12:30,2,3.121,ACTIVE,214.64,351.67,59.996,1459787403,"201051344000582","219011344069620",30.81,19.50,0,334.54,434.33,97.4,92.1,0.446,350525.1,350525.1,29726,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787412,345880.00
04/04/2016 12:30,2,3.207,ACTIVE,213.51,349.56,59.996,1459787403,"201051344000955","219011344069620",31.03,17.80,0,333.33,435.23,100.8,95.4,0.468,361721.2,361721.2,29662,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787412,345881.00
04/04/2016 12:30,2,2.084,ALERT,212.83,442.14,59.986,1459787403,"274151322000094","219011344069620",41.09,22.50,0,396.75,524.80,86.4,81.5,0.336,508437.5,508437.5,19415,0,0,0,L,1151911521,0,121.78,122.91,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787414,345882.00
04/04/2016 12:30,2,3.248,ACTIVE,215.54,352.87,59.965,1459787403,"201051344000579","219011344069620",30.59,19.30,0,332.73,433.12,100.7,95.3,0.477,361758.8,361758.8,5268,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787415,345883.00
04/04/2016 12:30,2,3.180,ACTIVE,213.51,349.86,60.018,1459787403,"201051344000890","219011344069620",30.87,19.50,0,331.83,431.92,99.4,94.0,0.451,359008.4,359008.4,29689,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787416,345884.00
04/04/2016 12:30,2,3.160,ACTIVE,213.96,351.97,59.991,1459787403,"201051344000438","219011344069620",31.35,17.30,0,335.74,433.42,100.3,94.9,0.468,361182.0,361182.0,29686,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787417,345885.00
04/04/2016 12:30,2,3.141,ACTIVE,213.96,350.47,59.954,1459787403,"201051344000417","219011344069620",30.85,18.70,0,334.24,429.22,98.1,92.8,0.464,354533.2,354533.2,29838,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787418,345886.00
04/04/2016 12:30,2,3.090,ACTIVE,212.38,345.06,59.938,1459787403,"274151322000083","219011344069620",30.61,26.80,0,333.33,411.78,95.8,90.6,0.376,627686.0,627686.0,18671,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787419,345887.00
04/04/2016 12:30,2,3.238,ACTIVE,213.29,354.37,59.959,1459787403,"274151322000076","219011344069620",31.69,24.80,0,334.84,421.10,103.9,98.3,0.411,667864.8,667864.8,18680,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787420,345888.00
04/04/2016 12:30,2,3.240,ACTIVE,214.87,353.77,60.007,1459787403,"201051344000868","219011344069620",30.30,18.30,0,331.23,431.32,99.3,94.0,0.455,347698.6,347698.6,24928,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787421,345889.00
04/04/2016 12:30,2,3.232,ACTIVE,212.38,355.28,59.986,1459787403,"274151322000095","219011344069620",31.19,26.00,0,333.03,418.39,102.0,96.5,0.389,660988.9,660988.9,18575,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787422,345890.00
04/04/2016 12:30,2,3.229,ACTIVE,215.54,354.67,59.975,1459787403,"201051344000988","219011344069620",30.30,19.80,0,326.42,431.32,99.1,93.7,0.468,344999.4,344999.4,25218,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787423,345891.00
04/04/2016 12:30,2,3.219,ACTIVE,214.19,350.47,59.991,1459787403,"201051344001025","219011344069620",30.40,19.50,0,333.93,429.82,99.1,93.7,0.460,358675.0,358675.0,29739,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787424,345892.00
04/04/2016 12:30,2,3.221,ACTIVE,215.54,352.87,59.996,1459787403,"201051344000458","219011344069620",30.67,21.30,0,330.33,432.52,100.1,94.7,0.482,355438.0,355438.0,25143,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787425,345893.00
04/04/2016 12:30,2,3.260,ACTIVE,216.00,354.67,59.954,1459787403,"201051344000853","219011344069620",30.42,19.30,0,333.63,431.92,100.5,95.1,0.464,353893.9,353893.9,24737,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787426,345894.00
04/04/2016 12:30,2,3.146,ACTIVE,213.74,351.67,60.023,1459787403,"201051344000685","219011344069620",31.21,16.70,0,334.84,431.02,99.5,94.1,0.482,360779.1,360779.1,29558,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787427,345895.00
04/04/2016 12:30,2,3.084,ACTIVE,214.41,350.77,60.002,1459787403,"201051344000917","219011344069620",30.81,19.30,0,335.74,431.32,96.2,90.9,0.446,357984.2,357984.2,29564,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787428,345896.00
04/04/2016 12:30,2,3.064,ACTIVE,213.74,350.47,59.933,1459787403,"201051344001145","219011344069620",31.21,17.50,0,335.14,432.52,96.9,91.6,0.446,363011.5,363011.5,29421,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787429,345897.00
04/04/2016 12:30,2,3.193,ACTIVE,214.41,350.77,60.002,1459787403,"201051344000651","219011344069620",30.71,19.50,0,332.13,431.92,99.4,94.0,0.455,354999.8,354999.8,29789,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787429,345898.00
04/04/2016 12:30,2,2.842,ACTIVE,212.38,348.66,59.965,1459787403,"274151322000088","219011344069620",29.96,23.80,0,333.33,407.87,86.2,81.3,0.309,608157.3,608157.3,18365,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787430,345899.00
04/04/2016 12:30,2,0.008,ALERT,213.29,443.64,59.970,1459787403,"274151322000068","219011344069620",47.67,17.00,0,303.58,524.50,0.0,0.0,0.000,508409.3,508409.3,19610,0,0,0,L,1151911521,0,122.01,122.91,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787432,345900.00
04/04/2016 12:30,2,3.170,ACTIVE,213.96,350.47,59.912,1459787403,"201051344001135","219011344069620",30.71,19.00,0,335.14,432.22,98.7,93.3,0.464,351355.0,351355.0,29750,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787433,345901.00
04/04/2016 12:30,2,3.258,ACTIVE,214.64,353.17,59.991,1459787403,"201051344000594","219011344069620",30.75,20.30,0,336.94,433.72,101.5,96.1,0.468,358564.9,358564.9,25170,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787434,345902.00
04/04/2016 12:30,2,3.178,ACTIVE,214.41,351.07,59.970,1459787403,"201051344001203","219011344069620",30.65,20.30,0,333.33,431.32,98.6,93.3,0.464,357927.4,357927.4,29743,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787435,345903.00
04/04/2016 12:30,2,3.012,ACTIVE,212.61,354.67,59.944,1459787403,"274151322000054","219011344069620",29.74,25.80,0,333.93,408.48,90.7,85.6,0.349,621772.6,621772.6,18391,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787436,345904.00
04/04/2016 12:30,2,3.238,ACTIVE,215.32,353.47,60.002,1459787403,"201051344000867","219011344069620",30.26,22.30,0,324.92,430.12,99.2,93.8,0.455,347046.9,347046.9,25174,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787437,345905.00
04/04/2016 12:30,2,3.084,ACTIVE,214.41,351.97,60.002,1459787403,"201051344001093","219011344069620",31.11,17.80,0,334.84,431.92,97.1,91.8,0.438,356888.8,356888.8,29619,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787438,345906.00
04/04/2016 12:30,2,3.232,ACTIVE,215.32,354.67,59.970,1459787403,"201051344000900","219011344069620",30.79,18.30,0,325.22,429.22,100.8,95.4,0.464,362272.8,362272.8,24574,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787439,345907.00
04/04/2016 12:30,2,3.246,ACTIVE,215.54,353.77,59.981,1459787403,"201051344000648","219011344069620",30.45,20.00,0,333.63,431.62,100.1,94.7,0.455,354799.2,354799.2,24873,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787440,345908.00
04/04/2016 12:30,2,3.238,ACTIVE,215.54,353.47,59.996,1459787403,"201051344000569","219011344069620",30.67,18.30,0,328.22,429.52,100.6,95.2,0.464,363585.2,363585.2,24508,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787440,345909.00
04/04/2016 12:30,2,3.252,ACTIVE,215.77,353.17,59.954,1459787403,"201051344000983","219011344069620",30.55,19.80,0,328.82,429.52,100.6,95.2,0.477,355162.0,355162.0,24978,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787441,345910.00
04/04/2016 12:30,2,3.240,ACTIVE,215.77,354.07,59.959,1459787403,"201051344001158","219011344069620",30.06,19.30,0,331.53,429.22,98.7,93.3,0.468,350277.7,350277.7,25229,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787442,345911.00
04/04/2016 12:30,2,3.221,ACTIVE,215.77,354.37,59.991,1459787403,"201051344000576","219011344069620",30.67,20.00,0,331.23,428.91,100.0,94.6,0.473,356755.8,356755.8,24646,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787443,345912.00
04/04/2016 12:30,2,2.996,ACTIVE,212.83,347.76,59.975,1459787403,"274151322000087","219011344069620",29.86,30.50,0,329.13,409.68,90.7,85.6,0.336,596094.0,596094.0,18460,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459787444,345913.00
04/04/2016 12:45,2,7.188,ACTIVE,218.93,368.20,59.991,1459788303,"201051344000645","219011344069620",28.86,21.30,0,336.04,449.35,210.1,200.9,0.937,356316.1,356316.1,24789,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788305,345914.00
04/04/2016 12:45,2,6.252,ACTIVE,213.74,361.29,59.954,1459788303,"274151322000085","219011344069620",27.47,31.00,0,331.53,412.68,173.8,165.8,0.667,624716.8,624716.8,18403,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788306,345915.00
04/04/2016 12:45,2,6.996,ACTIVE,218.03,369.10,59.986,1459788303,"201051344000633","219011344069620",28.75,23.50,0,334.54,446.95,203.5,194.5,0.959,347300.0,347300.0,25242,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788306,345916.00
04/04/2016 12:45,2,6.799,ACTIVE,219.39,369.10,59.975,1459788303,"201051344000469","219011344069620",29.50,17.00,0,338.14,449.35,203.1,194.1,0.937,348460.8,348460.8,25196,0,0,0,L,1122011218,0,124.04,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788307,345917.00
04/04/2016 12:45,2,6.439,ACTIVE,216.00,362.19,59.933,1459788303,"201051344000646","219011344069620",28.94,20.30,0,331.23,447.25,188.7,180.2,0.906,353050.1,353050.1,29751,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788308,345918.00
04/04/2016 12:45,2,6.289,ACTIVE,213.51,367.00,59.986,1459788303,"274151322000052","219011344069620",28.71,32.40,0,331.53,425.91,182.7,174.4,0.716,633342.5,633342.5,18623,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788309,345919.00
04/04/2016 12:45,2,6.449,ACTIVE,217.35,365.49,59.981,1459788303,"201051344000585","219011344069620",28.96,21.50,0,334.54,444.85,189.1,180.6,0.875,358646.3,358646.3,29761,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788310,345920.00
04/04/2016 12:45,2,6.365,ACTIVE,215.54,362.19,59.981,1459788303,"201051344001230","219011344069620",29.20,21.30,0,333.03,450.86,188.1,179.7,0.866,356961.9,356961.9,29548,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788311,345921.00
04/04/2016 12:45,2,6.281,ACTIVE,217.13,361.29,60.002,1459788303,"201051344000582","219011344069620",29.14,21.50,0,333.63,445.75,185.3,177.0,0.835,350571.2,350571.2,29727,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788312,345922.00
04/04/2016 12:45,2,6.346,ACTIVE,215.77,360.69,59.907,1459788303,"201051344000955","219011344069620",28.84,21.50,0,330.93,449.35,185.3,177.0,0.866,361767.8,361767.8,29663,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788313,345923.00
04/04/2016 12:45,2,4.311,ALERT,213.51,421.10,59.986,1459788303,"274151322000094","219011344069620",38.68,21.80,0,302.07,524.80,168.2,160.4,0.658,508446.4,508446.4,19417,0,0,0,L,1151911521,0,122.23,123.36,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788315,345924.00
04/04/2016 12:45,2,6.627,ACTIVE,219.39,366.40,59.959,1459788303,"201051344000579","219011344069620",29.08,22.50,0,335.14,447.55,195.2,186.5,0.915,361805.4,361805.4,5269,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788316,345925.00
04/04/2016 12:45,2,6.266,ACTIVE,215.77,360.08,59.996,1459788303,"201051344000890","219011344069620",29.10,22.50,0,333.33,448.75,184.7,176.3,0.862,359055.2,359055.2,29690,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788317,345926.00
04/04/2016 12:45,2,6.359,ACTIVE,216.45,363.09,59.981,1459788303,"201051344000438","219011344069620",29.14,21.50,0,333.93,446.95,187.8,179.3,0.884,361228.6,361228.6,29687,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788318,345927.00
04/04/2016 12:45,2,6.357,ACTIVE,216.22,362.79,59.970,1459788303,"201051344000417","219011344069620",29.04,22.80,0,330.03,444.85,186.9,178.5,0.893,354579.6,354579.6,29839,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788318,345928.00
04/04/2016 12:45,2,6.564,ACTIVE,213.29,371.51,59.975,1459788303,"274151322000083","219011344069620",28.43,33.00,0,329.73,422.30,188.9,180.4,0.751,627733.3,627733.3,18672,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788319,345929.00
04/04/2016 12:45,2,6.855,ACTIVE,214.64,378.72,59.970,1459788303,"274151322000076","219011344069620",29.36,32.00,0,334.54,434.02,203.8,194.8,0.809,667913.4,667913.4,18681,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788321,345930.00
04/04/2016 12:45,2,7.389,ACTIVE,218.26,368.20,59.981,1459788303,"201051344000868","219011344069620",29.16,18.30,0,336.34,450.56,218.2,208.6,0.990,347745.6,347745.6,24929,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788321,345931.00
04/04/2016 12:45,2,6.986,ACTIVE,213.51,360.38,59.959,1459788303,"274151322000095","219011344069620",28.94,33.30,0,329.13,430.42,204.7,195.7,0.782,661037.3,661037.3,18576,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788322,345932.00
04/04/2016 12:45,2,8.002,ACTIVE,220.06,372.41,59.986,1459788303,"201051344000988","219011344069620",28.61,20.70,0,333.93,446.35,231.8,221.8,1.078,345046.2,345046.2,25219,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788323,345933.00
04/04/2016 12:45,2,7.553,ACTIVE,217.58,366.40,59.991,1459788303,"201051344001025","219011344069620",29.34,22.50,0,333.33,443.64,224.7,214.9,0.999,358721.7,358721.7,29740,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788324,345934.00
04/04/2016 12:45,2,8.496,ACTIVE,220.52,374.21,59.986,1459788303,"201051344000458","219011344069620",29.08,21.00,0,338.44,448.15,250.3,239.6,1.171,355485.0,355485.0,25144,0,0,0,L,1122011218,0,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788325,345935.00
