ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 12:45,2,8.150,ACTIVE,221.19,375.41,59.949,1459788303,"201051344000853","219011344069620",30.87,19.30,0,339.04,449.95,254.8,244.0,1.180,353940.8,353940.8,24738,0,0,0,L,1122011218,0,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788326,345936.00
04/04/2016 12:45,2,7.852,ACTIVE,216.90,368.80,59.938,1459788303,"201051344000685","219011344069620",29.08,19.80,0,333.03,446.65,231.3,221.3,1.100,360826.0,360826.0,29559,0,0,0,L,1122011218,0,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788327,345937.00
04/04/2016 12:45,2,8.148,ACTIVE,218.71,370.30,59.938,1459788303,"201051344000917","219011344069620",29.56,21.30,0,333.33,445.45,244.0,233.6,1.136,358030.8,358030.8,29565,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788328,345938.00
04/04/2016 12:45,2,8.150,ACTIVE,217.35,369.40,59.933,1459788303,"201051344001145","219011344069620",29.40,21.50,0,334.24,448.75,242.6,232.2,1.118,363058.2,363058.2,29422,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788329,345939.00
04/04/2016 12:45,2,8.043,ACTIVE,219.16,369.10,59.975,1459788303,"201051344000651","219011344069620",31.29,21.50,0,336.04,444.85,254.6,243.8,1.153,355046.7,355046.7,29790,0,0,0,L,1122011218,0,125.85,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788330,345940.00
04/04/2016 12:45,2,7.842,ACTIVE,214.19,372.71,59.975,1459788303,"274151322000088","219011344069620",27.31,29.00,0,327.62,412.98,217.0,207.5,0.822,608203.1,608203.1,18366,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788330,345941.00
04/04/2016 12:45,2,5.510,ALERT,215.09,429.22,59.970,1459788303,"274151322000068","219011344069620",38.80,21.80,0,302.98,526.30,216.9,207.4,0.835,508418.8,508418.8,19612,0,0,0,L,1151911521,0,123.14,123.81,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788332,345942.00
04/04/2016 12:45,2,7.529,ACTIVE,218.71,370.00,59.975,1459788303,"201051344001135","219011344069620",32.66,21.00,0,333.63,447.55,248.4,237.8,1.123,351402.1,351402.1,29751,0,0,0,L,1122011218,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788333,345943.00
04/04/2016 12:45,2,7.418,ACTIVE,218.48,371.21,59.975,1459788303,"201051344000594","219011344069620",32.72,23.80,0,334.84,446.35,246.2,235.7,1.158,358612.3,358612.3,25171,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788334,345944.00
04/04/2016 12:45,2,7.291,ACTIVE,218.93,375.11,59.886,1459788303,"201051344001203","219011344069620",33.18,23.30,0,336.64,446.65,244.7,234.3,1.149,357974.6,357974.6,29744,0,0,0,L,1122011218,0,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788335,345945.00
04/04/2016 12:45,2,8.828,ACTIVE,214.41,357.38,59.970,1459788303,"274151322000054","219011344069620",27.17,31.80,0,329.73,415.99,242.9,232.5,0.928,621819.4,621819.4,18392,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788336,345946.00
04/04/2016 12:45,2,7.531,ACTIVE,219.16,366.40,59.981,1459788303,"201051344000867","219011344069620",32.48,22.80,0,336.94,445.45,245.8,235.4,1.096,347094.0,347094.0,25175,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788337,345947.00
04/04/2016 12:45,2,7.125,ACTIVE,218.71,380.22,60.002,1459788303,"201051344001093","219011344069620",33.62,21.30,0,334.24,446.05,242.2,231.9,1.052,356935.9,356935.9,29620,0,0,0,L,1122011218,0,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788338,345948.00
04/04/2016 12:45,2,7.367,ACTIVE,220.29,370.90,59.986,1459788303,"201051344000900","219011344069620",33.12,17.80,0,336.34,452.06,246.7,236.2,1.114,362320.5,362320.5,24575,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788339,345949.00
04/04/2016 12:45,2,7.453,ACTIVE,220.06,373.31,60.007,1459788303,"201051344000648","219011344069620",32.80,21.00,0,335.14,449.95,247.4,236.8,1.127,354846.7,354846.7,24874,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788340,345950.00
04/04/2016 12:45,2,7.125,ACTIVE,220.52,379.92,59.944,1459788303,"201051344000569","219011344069620",33.68,19.00,0,337.54,450.86,242.8,232.4,1.100,363632.8,363632.8,24509,0,0,0,L,1122011218,0,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788341,345951.00
04/04/2016 12:45,2,7.104,ACTIVE,220.52,376.92,59.970,1459788303,"201051344000983","219011344069620",33.58,19.80,0,337.24,451.76,240.2,229.9,1.100,355209.8,355209.8,24979,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788342,345952.00
04/04/2016 12:45,2,7.121,ACTIVE,220.97,373.31,59.975,1459788303,"201051344001158","219011344069620",33.04,21.80,0,336.34,445.75,237.8,227.6,1.123,350324.9,350324.9,25230,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788343,345953.00
04/04/2016 12:45,2,7.074,ACTIVE,220.52,376.31,59.959,1459788303,"201051344000576","219011344069620",33.62,19.30,0,336.64,454.46,239.8,229.5,1.114,356803.4,356803.4,24647,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788344,345954.00
04/04/2016 12:45,2,8.455,ACTIVE,214.41,382.93,59.975,1459788303,"274151322000087","219011344069620",27.63,37.30,0,329.73,415.09,236.5,226.4,0.884,596141.2,596141.2,18461,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459788345,345955.00
04/04/2016 13:00,2,7.945,ACTIVE,220.97,371.51,59.970,1459789205,"201051344000645","219011344069620",31.39,25.30,0,326.72,432.82,251.8,241.1,1.136,356367.3,356367.3,24790,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789206,345956.00
04/04/2016 13:00,2,9.510,ACTIVE,215.09,374.21,59.965,1459789205,"274151322000085","219011344069620",26.30,36.00,0,330.33,408.48,252.8,242.1,0.963,624767.9,624767.9,18404,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789207,345957.00
04/04/2016 13:00,2,7.984,ACTIVE,219.84,373.61,60.002,1459789205,"201051344000633","219011344069620",31.43,27.00,0,328.82,434.63,253.6,242.8,1.189,347351.3,347351.3,25243,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789208,345958.00
04/04/2016 13:00,2,8.125,ACTIVE,221.64,375.41,60.002,1459789205,"201051344000469","219011344069620",30.89,19.80,0,329.13,434.33,253.7,242.9,1.158,348512.3,348512.3,25197,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789209,345959.00
04/04/2016 13:00,2,7.848,ACTIVE,217.80,369.10,59.991,1459789205,"201051344000646","219011344069620",32.08,22.50,0,325.52,431.02,254.7,243.9,1.167,353101.1,353101.1,29752,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789210,345960.00
04/04/2016 13:00,2,8.141,ACTIVE,215.09,366.70,60.002,1459789205,"274151322000052","219011344069620",30.91,36.00,0,330.93,410.28,254.6,243.8,1.025,633394.7,633394.7,18624,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789210,345961.00
04/04/2016 13:00,2,7.916,ACTIVE,219.16,368.80,60.002,1459789205,"201051344000585","219011344069620",31.79,22.50,0,327.02,430.12,254.7,243.9,1.149,358697.7,358697.7,29762,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789211,345962.00
04/04/2016 13:00,2,7.951,ACTIVE,217.35,367.90,59.996,1459789205,"201051344001230","219011344069620",31.63,23.80,0,326.72,432.82,254.4,243.7,1.162,357012.9,357012.9,29549,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789212,345963.00
04/04/2016 13:00,2,8.062,ACTIVE,219.16,369.70,60.002,1459789205,"201051344000582","219011344069620",31.19,24.80,0,326.72,432.82,254.3,243.5,1.136,350622.3,350622.3,29728,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789213,345964.00
04/04/2016 13:00,2,7.857,ACTIVE,218.03,368.20,59.991,1459789205,"201051344000955","219011344069620",32.12,24.30,0,326.42,430.72,254.5,243.7,1.215,361819.3,361819.3,29664,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789214,345965.00
04/04/2016 13:00,2,0.256,ALERT,214.64,487.83,60.002,1459789205,"274151322000094","219011344069620",46.84,24.30,0,302.07,536.82,12.1,9.8,0.057,508464.7,508464.7,19419,0,0,0,L,1151911521,0,122.68,124.04,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789216,345966.00
04/04/2016 13:00,2,7.957,ACTIVE,221.64,375.41,59.991,1459789205,"201051344000579","219011344069620",31.63,26.50,0,324.92,431.62,254.6,243.8,1.198,361856.9,361856.9,5270,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789217,345967.00
04/04/2016 13:00,2,8.051,ACTIVE,217.58,370.60,59.996,1459789205,"201051344000890","219011344069620",31.13,26.00,0,327.32,431.02,253.3,242.6,1.149,359106.9,359106.9,29691,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789218,345968.00
04/04/2016 13:00,2,7.947,ACTIVE,218.48,368.20,59.996,1459789205,"201051344000438","219011344069620",31.69,24.30,0,331.23,429.82,254.8,244.0,1.180,361280.0,361280.0,29688,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789219,345969.00
04/04/2016 13:00,2,8.156,ACTIVE,218.03,370.90,60.007,1459789205,"201051344000417","219011344069620",30.75,26.30,0,325.52,426.81,253.8,243.1,1.189,354631.0,354631.0,29840,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789219,345970.00
04/04/2016 13:00,2,8.355,ACTIVE,214.64,359.78,60.002,1459789205,"274151322000083","219011344069620",30.08,38.60,0,329.13,409.68,254.2,243.5,1.003,627785.7,627785.7,18673,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789220,345971.00
04/04/2016 13:00,2,7.881,ACTIVE,215.77,370.90,59.970,1459789205,"274151322000076","219011344069620",31.93,36.30,0,334.24,417.79,255.2,244.4,0.999,667966.6,667966.6,18682,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789221,345972.00
04/04/2016 13:00,2,8.236,ACTIVE,219.84,370.60,60.002,1459789205,"201051344000868","219011344069620",30.30,21.00,0,330.63,434.02,252.5,241.8,1.153,347797.1,347797.1,24930,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789222,345973.00
04/04/2016 13:00,2,7.994,ACTIVE,214.19,366.40,59.954,1459789205,"274151322000095","219011344069620",31.45,37.30,0,331.53,412.98,253.5,242.7,0.986,661090.3,661090.3,18577,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789223,345974.00
04/04/2016 13:00,2,8.648,ACTIVE,221.42,375.71,59.991,1459789205,"201051344000988","219011344069620",29.04,24.80,0,328.82,432.82,254.3,243.5,1.149,345097.7,345097.7,25220,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789224,345975.00
04/04/2016 13:00,2,8.328,ACTIVE,218.93,371.21,60.007,1459789205,"201051344001025","219011344069620",30.04,25.80,0,326.72,428.01,253.3,242.6,1.127,358773.2,358773.2,29741,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789225,345976.00
04/04/2016 13:00,2,8.443,ACTIVE,221.42,376.01,59.991,1459789205,"201051344000458","219011344069620",29.58,24.80,0,328.82,432.82,252.9,242.1,1.176,355536.6,355536.6,25145,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789226,345977.00
04/04/2016 13:00,2,8.521,ACTIVE,221.64,376.01,60.002,1459789205,"201051344000853","219011344069620",28.92,23.00,0,334.54,434.33,249.4,238.8,1.149,353992.3,353992.3,24739,0,0,0,L,1122011218,0,126.30,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789227,345978.00
04/04/2016 13:00,2,8.312,ACTIVE,217.13,371.51,59.986,1459789205,"201051344000685","219011344069620",29.62,22.80,0,329.73,428.91,248.9,238.3,1.176,360877.6,360877.6,29560,0,0,0,L,1122011218,0,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789228,345979.00
04/04/2016 13:00,2,8.176,ACTIVE,218.71,371.81,59.991,1459789205,"201051344000917","219011344069620",29.32,25.00,0,331.23,430.42,242.7,232.4,1.127,358082.3,358082.3,29566,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789228,345980.00
04/04/2016 13:00,2,8.008,ACTIVE,216.90,367.90,59.986,1459789205,"201051344001145","219011344069620",29.26,23.80,0,327.62,431.02,237.2,227.0,1.083,363109.6,363109.6,29423,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789229,345981.00
04/04/2016 13:00,2,7.695,ACTIVE,218.48,368.80,60.023,1459789205,"201051344000651","219011344069620",29.00,24.50,0,330.63,428.91,225.8,216.0,1.008,355098.1,355098.1,29791,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789231,345982.00
04/04/2016 13:00,2,7.379,ACTIVE,214.41,373.01,59.991,1459789205,"274151322000088","219011344069620",26.92,34.00,0,328.82,407.87,201.0,192.0,0.760,608254.3,608254.3,18367,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789231,345983.00
04/04/2016 13:00,2,4.805,ALERT,215.54,453.56,59.975,1459789205,"274151322000068","219011344069620",40.57,26.30,0,302.68,526.30,197.4,188.6,0.756,508435.1,508435.1,19614,0,0,0,L,1151911521,0,123.59,124.27,0001,24,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789233,345984.00
04/04/2016 13:00,2,7.020,ACTIVE,217.58,366.70,59.981,1459789205,"201051344001135","219011344069620",29.32,24.50,0,327.02,428.61,208.4,199.3,0.932,351453.8,351453.8,29752,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789234,345985.00
04/04/2016 13:00,2,7.365,ACTIVE,217.80,369.70,59.991,1459789205,"201051344000594","219011344069620",29.74,27.00,0,331.53,431.02,221.8,212.2,1.003,358663.9,358663.9,25172,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789235,345986.00
04/04/2016 13:00,2,7.000,ACTIVE,217.58,365.19,59.970,1459789205,"201051344001203","219011344069620",28.84,26.30,0,330.63,429.82,204.4,195.4,0.950,358026.1,358026.1,29745,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789236,345987.00
04/04/2016 13:00,2,6.842,ACTIVE,214.19,376.62,59.981,1459789205,"274151322000054","219011344069620",26.78,37.30,0,330.93,408.18,185.4,177.0,0.712,621870.9,621870.9,18393,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789237,345988.00
04/04/2016 13:00,2,7.195,ACTIVE,218.48,368.50,59.986,1459789205,"201051344000867","219011344069620",28.41,26.30,0,328.22,430.12,206.7,197.6,0.941,347145.4,347145.4,25176,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789238,345989.00
04/04/2016 13:00,2,6.789,ACTIVE,217.35,366.40,59.975,1459789205,"201051344001093","219011344069620",28.94,23.50,0,330.63,431.02,198.9,190.1,0.897,356987.2,356987.2,29621,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789239,345990.00
04/04/2016 13:00,2,7.031,ACTIVE,218.93,371.21,59.986,1459789205,"201051344000900","219011344069620",28.86,21.80,0,329.73,437.33,205.5,196.4,0.928,362372.2,362372.2,24576,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789240,345991.00
04/04/2016 13:00,2,6.816,ACTIVE,218.71,368.20,60.028,1459789205,"201051344000648","219011344069620",29.10,24.30,0,332.43,433.42,200.8,191.9,0.919,354898.2,354898.2,24875,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789241,345992.00
04/04/2016 13:00,2,6.750,ACTIVE,218.93,367.30,59.975,1459789205,"201051344000569","219011344069620",28.82,22.00,0,330.33,436.73,197.1,188.3,0.910,363684.2,363684.2,24510,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789241,345993.00
04/04/2016 13:00,2,6.818,ACTIVE,219.39,367.90,59.991,1459789205,"201051344000983","219011344069620",28.59,23.30,0,328.52,434.63,197.3,188.5,0.919,355261.4,355261.4,24980,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789242,345994.00
04/04/2016 13:00,2,6.672,ACTIVE,219.39,367.00,59.991,1459789205,"201051344001158","219011344069620",28.63,25.00,0,328.82,431.02,193.3,184.7,0.902,350376.1,350376.1,25231,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789243,345995.00
04/04/2016 13:00,2,6.918,ACTIVE,219.16,367.90,59.981,1459789205,"201051344000576","219011344069620",28.33,23.00,0,328.52,433.42,198.5,189.6,0.906,356854.8,356854.8,24648,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789244,345996.00
04/04/2016 13:00,2,6.277,ACTIVE,213.96,370.60,59.981,1459789205,"274151322000087","219011344069620",27.55,42.50,0,332.13,408.48,175.2,167.1,0.658,596192.8,596192.8,18462,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459789245,345997.00
04/04/2016 13:15,2,5.527,ACTIVE,218.26,363.69,60.007,1459790103,"201051344000645","219011344069620",30.42,24.80,0,333.63,427.41,170.2,162.4,0.765,356403.4,356403.4,24791,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790104,345998.00
04/04/2016 13:15,2,5.549,ACTIVE,214.19,357.98,60.007,1459790103,"274151322000085","219011344069620",29.08,31.80,0,333.33,408.78,163.5,155.9,0.628,624801.1,624801.1,18405,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790105,345999.00
04/04/2016 13:15,2,5.541,ACTIVE,217.58,364.59,59.991,1459790103,"201051344000633","219011344069620",30.99,24.50,0,330.63,428.01,173.8,165.9,0.826,347387.3,347387.3,25244,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790106,346000.00
04/04/2016 13:15,2,5.461,ACTIVE,218.71,365.19,60.002,1459790103,"201051344000469","219011344069620",30.65,18.30,0,332.73,431.62,169.4,161.6,0.800,348548.2,348548.2,25198,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790107,346001.00
04/04/2016 13:15,2,5.742,ACTIVE,216.00,361.59,59.944,1459790103,"201051344000646","219011344069620",30.85,20.00,0,332.43,429.22,179.4,171.2,0.822,353136.8,353136.8,29753,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790108,346002.00
04/04/2016 13:15,2,5.801,ACTIVE,213.96,370.00,59.959,1459790103,"274151322000052","219011344069620",30.75,30.80,0,333.63,407.57,180.6,172.4,0.707,633430.0,633430.0,18625,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790109,346003.00
04/04/2016 13:15,2,5.688,ACTIVE,217.35,362.79,60.007,1459790103,"201051344000585","219011344069620",31.27,20.30,0,336.04,426.81,180.0,171.8,0.840,358733.6,358733.6,29763,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790110,346004.00
04/04/2016 13:15,2,5.732,ACTIVE,215.77,361.59,59.965,1459790103,"201051344001230","219011344069620",31.09,20.30,0,332.43,427.71,180.6,172.4,0.835,357047.9,357047.9,29550,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790111,346005.00
04/04/2016 13:15,2,5.795,ACTIVE,217.58,364.59,59.938,1459790103,"201051344000582","219011344069620",30.95,22.00,0,333.63,429.52,181.7,173.4,0.822,350657.6,350657.6,29729,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790112,346006.00
04/04/2016 13:15,2,5.969,ACTIVE,216.22,360.69,59.970,1459790103,"201051344000955","219011344069620",31.61,21.50,0,333.93,431.32,190.9,182.3,0.888,361855.4,361855.4,29665,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790113,346007.00
04/04/2016 13:15,2,3.980,ALERT,213.96,460.17,59.970,1459790103,"274151322000094","219011344069620",41.53,27.50,0,385.03,517.88,167.4,159.7,0.658,508485.5,508485.5,19421,0,0,0,L,1151911521,0,122.46,123.59,0001,23,0,0,0,0,0,0,225,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790114,346008.00
04/04/2016 13:15,2,5.717,ACTIVE,218.48,365.80,60.012,1459790103,"201051344000579","219011344069620",30.79,23.30,0,336.64,431.92,178.3,170.2,0.835,361893.0,361893.0,5271,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790115,346009.00
04/04/2016 13:15,2,6.148,ACTIVE,216.22,361.59,59.970,1459790103,"201051344000890","219011344069620",31.21,22.00,0,332.73,425.91,194.3,185.6,0.893,359142.5,359142.5,29692,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790116,346010.00
04/04/2016 13:15,2,6.174,ACTIVE,216.90,367.00,60.007,1459790103,"201051344000438","219011344069620",31.69,21.00,0,335.14,428.61,198.1,189.3,0.919,361315.9,361315.9,29689,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790117,346011.00
04/04/2016 13:15,2,6.105,ACTIVE,216.45,361.59,60.002,1459790103,"201051344000417","219011344069620",30.91,21.80,0,331.53,425.91,191.2,182.6,0.906,354666.2,354666.2,29841,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790118,346012.00
04/04/2016 13:15,2,6.338,ACTIVE,213.74,364.29,59.991,1459790103,"274151322000083","219011344069620",30.69,33.00,0,330.63,408.18,196.9,188.1,0.787,627820.6,627820.6,18674,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790119,346013.00
04/04/2016 13:15,2,6.678,ACTIVE,215.32,373.31,59.981,1459790103,"274151322000076","219011344069620",31.63,30.30,0,333.63,415.69,213.8,204.4,0.857,668003.8,668003.8,18683,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790120,346014.00
04/04/2016 13:15,2,5.904,ACTIVE,217.80,363.99,59.986,1459790103,"201051344000868","219011344069620",30.61,20.30,0,331.83,428.31,183.0,174.7,0.835,347832.8,347832.8,24931,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790121,346015.00
04/04/2016 13:15,2,6.773,ACTIVE,214.19,368.20,59.949,1459790103,"274151322000095","219011344069620",31.01,33.00,0,331.83,413.89,212.6,203.3,0.809,661127.1,661127.1,18578,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790122,346016.00
04/04/2016 13:15,2,6.137,ACTIVE,218.93,366.10,59.981,1459790103,"201051344000988","219011344069620",30.32,22.30,0,331.83,432.22,188.6,180.1,0.871,345133.2,345133.2,25221,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790123,346017.00
04/04/2016 13:15,2,6.316,ACTIVE,217.58,365.19,59.944,1459790103,"201051344001025","219011344069620",30.97,22.50,0,334.84,427.41,198.1,189.2,0.919,358808.7,358808.7,29742,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790123,346018.00
04/04/2016 13:15,2,5.941,ACTIVE,218.71,367.00,60.002,1459790103,"201051344000458","219011344069620",30.69,23.30,0,332.13,430.12,184.6,176.3,0.884,355572.3,355572.3,25146,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790125,346019.00
04/04/2016 13:15,2,5.832,ACTIVE,219.39,365.80,60.007,1459790103,"201051344000853","219011344069620",30.47,21.80,0,336.34,432.22,180.1,171.9,0.840,354027.9,354027.9,24740,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790126,346020.00
04/04/2016 13:15,2,6.230,ACTIVE,216.22,363.99,59.938,1459790103,"201051344000685","219011344069620",31.61,19.30,0,333.63,427.71,199.3,190.5,0.950,360913.3,360913.3,29561,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790126,346021.00
04/04/2016 13:15,2,6.291,ACTIVE,217.58,364.59,59.986,1459790103,"201051344000917","219011344069620",31.25,22.00,0,333.63,427.41,199.0,190.2,0.932,358117.2,358117.2,29567,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790127,346022.00
04/04/2016 13:15,2,6.174,ACTIVE,216.45,365.80,60.002,1459790103,"201051344001145","219011344069620",31.69,19.80,0,333.93,426.81,198.2,189.4,0.919,363144.6,363144.6,29424,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790128,346023.00
04/04/2016 13:15,2,6.332,ACTIVE,217.58,367.30,59.922,1459790103,"201051344000651","219011344069620",30.95,23.00,0,336.94,428.01,198.5,189.7,0.906,355133.6,355133.6,29792,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790129,346024.00
04/04/2016 13:15,2,6.584,ACTIVE,213.96,367.90,60.002,1459790103,"274151322000088","219011344069620",28.98,29.80,0,333.33,406.97,193.0,184.4,0.729,608287.0,608287.0,18368,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790130,346025.00
04/04/2016 13:15,2,4.473,ALERT,215.09,461.98,59.965,1459790103,"274151322000068","219011344069620",42.28,27.00,0,303.88,526.90,191.1,182.5,0.734,508455.2,508455.2,19616,0,0,0,L,1151911521,0,123.36,123.81,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790132,346026.00
04/04/2016 13:15,2,6.541,ACTIVE,217.80,367.00,59.944,1459790103,"201051344001135","219011344069620",31.21,22.30,0,333.93,428.31,206.9,197.8,0.963,351489.2,351489.2,29753,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790133,346027.00
04/04/2016 13:15,2,6.518,ACTIVE,217.35,367.90,60.007,1459790103,"201051344000594","219011344069620",30.99,24.80,0,335.74,432.52,204.6,195.5,0.919,358700.1,358700.1,25173,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790134,346028.00
04/04/2016 13:15,2,6.758,ACTIVE,218.03,365.80,59.965,1459790103,"201051344001203","219011344069620",31.05,23.00,0,336.64,427.71,212.4,203.1,0.990,358061.4,358061.4,29746,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790135,346029.00
04/04/2016 13:15,2,6.793,ACTIVE,214.41,378.12,59.975,1459790103,"274151322000054","219011344069620",29.14,32.40,0,333.03,407.87,200.4,191.5,0.773,621903.9,621903.9,18394,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790136,346030.00
04/04/2016 13:15,2,6.299,ACTIVE,218.26,364.59,59.970,1459790103,"201051344000867","219011344069620",30.61,25.00,0,334.24,428.61,195.4,186.6,0.897,347180.8,347180.8,25177,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790137,346031.00
04/04/2016 13:15,2,6.814,ACTIVE,217.80,366.40,60.002,1459790103,"201051344001093","219011344069620",31.13,19.80,0,334.24,427.71,215.0,205.6,0.963,357022.2,357022.2,29622,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790138,346032.00
04/04/2016 13:15,2,5.969,ACTIVE,218.93,368.20,60.007,1459790103,"201051344000900","219011344069620",30.75,21.50,0,331.53,428.01,185.8,177.5,0.844,362407.9,362407.9,24577,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790138,346033.00
04/04/2016 13:15,2,6.070,ACTIVE,218.71,367.00,59.965,1459790103,"201051344000648","219011344069620",30.67,23.00,0,334.84,428.91,188.4,179.9,0.866,354933.7,354933.7,24876,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790139,346034.00
04/04/2016 13:15,2,5.914,ACTIVE,218.71,365.19,59.996,1459790103,"201051344000569","219011344069620",30.69,21.00,0,330.63,429.52,183.9,175.5,0.853,363719.6,363719.6,24511,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790140,346035.00
04/04/2016 13:15,2,5.986,ACTIVE,219.16,366.10,59.970,1459790103,"201051344000983","219011344069620",30.77,22.80,0,330.63,431.32,186.5,178.1,0.875,355296.9,355296.9,24981,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790141,346036.00
04/04/2016 13:15,2,6.193,ACTIVE,219.39,369.10,60.002,1459790103,"201051344001158","219011344069620",30.59,22.30,0,333.93,431.62,191.8,183.2,0.888,350411.3,350411.3,25232,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790142,346037.00
04/04/2016 13:15,2,6.125,ACTIVE,219.16,365.49,60.002,1459790103,"201051344000576","219011344069620",30.30,23.00,0,335.14,431.62,188.0,179.5,0.862,356890.1,356890.1,24649,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790143,346038.00
04/04/2016 13:15,2,6.480,ACTIVE,213.96,363.39,60.002,1459790103,"274151322000087","219011344069620",29.56,37.30,0,333.93,409.38,194.1,185.4,0.734,596226.1,596226.1,18463,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459790144,346039.00
04/04/2016 13:30,2,6.744,ACTIVE,220.74,383.23,59.996,1459791004,"201051344000645","219011344069620",34.29,23.30,0,336.94,439.74,233.8,223.7,1.047,356454.8,356454.8,24792,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791005,346040.00
04/04/2016 13:30,2,8.301,ACTIVE,214.87,373.91,59.986,1459791004,"274151322000085","219011344069620",30.32,35.20,0,333.93,407.57,255.1,244.3,0.946,624848.2,624848.2,18406,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791006,346041.00
04/04/2016 13:30,2,6.957,ACTIVE,219.61,383.23,59.975,1459791004,"201051344000633","219011344069620",33.85,25.50,0,337.84,442.44,238.1,227.8,1.074,347438.3,347438.3,25245,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791007,346042.00
04/04/2016 13:30,2,6.822,ACTIVE,221.19,384.43,60.002,1459791004,"201051344000469","219011344069620",34.29,19.00,0,337.54,441.54,236.6,226.5,1.118,348599.5,348599.5,25199,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791008,346043.00
04/04/2016 13:30,2,6.893,ACTIVE,217.35,381.12,59.996,1459791004,"201051344000646","219011344069620",33.97,21.50,0,333.63,443.94,237.1,227.0,1.105,353186.5,353186.5,29754,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791009,346044.00
04/04/2016 13:30,2,7.568,ACTIVE,214.64,369.70,59.944,1459791004,"274151322000052","219011344069620",33.00,34.00,0,333.33,425.01,252.8,242.1,1.008,633479.2,633479.2,18626,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791009,346045.00
04/04/2016 13:30,2,6.986,ACTIVE,218.93,381.42,59.981,1459791004,"201051344000585","219011344069620",33.93,22.50,0,336.04,440.94,240.3,230.0,1.105,358784.1,358784.1,29764,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791010,346046.00
04/04/2016 13:30,2,6.678,ACTIVE,216.90,382.33,60.028,1459791004,"201051344001230","219011344069620",34.39,22.30,0,333.03,446.35,231.8,221.8,1.025,357097.5,357097.5,29551,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791011,346047.00
04/04/2016 13:30,2,6.828,ACTIVE,218.93,382.63,59.938,1459791004,"201051344000582","219011344069620",34.05,23.30,0,334.24,442.74,234.5,224.4,1.078,350707.5,350707.5,29730,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791012,346048.00
04/04/2016 13:30,2,6.957,ACTIVE,217.58,382.03,60.018,1459791004,"201051344000955","219011344069620",34.07,23.50,0,334.54,445.45,238.8,228.6,1.114,361905.5,361905.5,29666,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791013,346049.00
04/04/2016 13:30,2,0.260,ALERT,214.41,495.94,60.012,1459791004,"274151322000094","219011344069620",47.65,24.30,0,301.77,525.10,12.7,10.3,0.066,508491.1,508491.1,19423,0,0,0,L,1151911521,0,122.46,124.04,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791015,346050.00
04/04/2016 13:30,2,6.957,ACTIVE,221.19,382.33,59.996,1459791004,"201051344000579","219011344069620",33.85,25.00,0,338.14,443.04,238.2,227.9,1.096,361944.3,361944.3,5272,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791016,346051.00
04/04/2016 13:30,2,7.016,ACTIVE,217.13,383.23,60.007,1459791004,"201051344000890","219011344069620",34.01,23.80,0,333.63,444.54,241.5,231.2,1.061,359192.7,359192.7,29693,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791017,346052.00
04/04/2016 13:30,2,6.742,ACTIVE,218.03,383.83,59.991,1459791004,"201051344000438","219011344069620",34.25,22.80,0,333.33,446.35,233.9,223.8,1.105,361366.0,361366.0,29690,0,0,0,L,1122011218,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791018,346053.00
04/04/2016 13:30,2,7.031,ACTIVE,217.80,377.52,59.933,1459791004,"201051344000417","219011344069620",33.73,24.30,0,333.93,441.54,239.6,229.4,1.131,354715.9,354715.9,29842,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791018,346054.00
04/04/2016 13:30,2,7.473,ACTIVE,214.41,378.42,59.991,1459791004,"274151322000083","219011344069620",33.00,37.50,0,332.43,424.41,248.9,238.3,0.977,627869.7,627869.7,18675,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791019,346055.00
04/04/2016 13:30,2,7.088,ACTIVE,215.54,391.34,60.002,1459791004,"274151322000076","219011344069620",34.25,34.30,0,335.14,431.92,241.4,231.1,0.950,668054.9,668054.9,18684,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791020,346056.00
04/04/2016 13:30,2,6.795,ACTIVE,219.61,385.63,60.012,1459791004,"201051344000868","219011344069620",34.31,19.80,0,336.94,444.54,236.0,225.9,1.069,347884.4,347884.4,24932,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791021,346057.00
04/04/2016 13:30,2,7.021,ACTIVE,214.41,392.25,59.986,1459791004,"274151322000095","219011344069620",34.01,37.00,0,330.33,426.51,242.5,232.1,0.919,661178.0,661178.0,18579,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791022,346058.00
04/04/2016 13:30,2,6.723,ACTIVE,220.97,382.63,59.986,1459791004,"201051344000988","219011344069620",33.99,22.50,0,336.64,440.34,230.5,220.6,1.083,345184.5,345184.5,25222,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791023,346059.00
04/04/2016 13:30,2,6.895,ACTIVE,218.71,380.22,59.991,1459791004,"201051344001025","219011344069620",33.91,24.30,0,335.44,442.14,236.5,226.3,1.078,358859.2,358859.2,29743,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791024,346060.00
04/04/2016 13:30,2,6.785,ACTIVE,220.97,382.03,60.023,1459791004,"201051344000458","219011344069620",34.19,23.80,0,338.74,442.14,234.7,224.6,1.145,355624.0,355624.0,25147,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791025,346061.00
04/04/2016 13:30,2,6.707,ACTIVE,221.42,385.03,60.018,1459791004,"201051344000853","219011344069620",34.39,21.00,0,340.85,444.54,233.4,223.4,1.061,354079.7,354079.7,24741,0,0,0,L,1122011218,0,126.07,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791026,346062.00
04/04/2016 13:30,2,6.877,ACTIVE,217.35,384.13,59.991,1459791004,"201051344000685","219011344069620",34.15,20.70,0,333.93,444.24,237.2,227.1,1.153,360963.6,360963.6,29562,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791027,346063.00
04/04/2016 13:30,2,6.752,ACTIVE,218.71,385.63,59.981,1459791004,"201051344000917","219011344069620",34.23,23.80,0,334.54,447.55,234.9,224.8,1.127,358167.4,358167.4,29568,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791028,346064.00
04/04/2016 13:30,2,6.924,ACTIVE,217.35,380.82,60.018,1459791004,"201051344001145","219011344069620",34.15,22.00,0,333.63,446.95,239.5,229.3,1.087,363194.6,363194.6,29425,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791029,346065.00
04/04/2016 13:30,2,6.969,ACTIVE,218.93,379.62,60.002,1459791004,"201051344000651","219011344069620",33.81,23.30,0,336.34,442.74,238.8,228.5,1.061,355184.0,355184.0,29793,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791029,346066.00
04/04/2016 13:30,2,8.049,ACTIVE,214.19,354.07,60.007,1459791004,"274151322000088","219011344069620",31.23,33.50,0,332.73,410.88,255.1,244.3,0.972,608334.9,608334.9,18369,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791030,346067.00
04/04/2016 13:30,2,0.270,ALERT,215.54,496.24,59.991,1459791004,"274151322000068","219011344069620",47.75,23.50,0,303.58,525.70,13.2,10.8,0.057,508461.8,508461.8,19618,0,0,0,L,1151911521,0,123.59,124.27,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791032,346068.00
04/04/2016 13:30,2,7.182,ACTIVE,218.71,378.42,59.965,1459791004,"201051344001135","219011344069620",33.56,23.50,0,334.54,442.74,244.6,234.1,1.109,351539.6,351539.6,29754,0,0,0,L,1122011218,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791033,346069.00
04/04/2016 13:30,2,6.990,ACTIVE,218.71,380.82,60.007,1459791004,"201051344000594","219011344069620",33.73,26.80,0,334.84,443.34,239.0,228.7,1.123,358751.8,358751.8,25174,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791034,346070.00
04/04/2016 13:30,2,7.111,ACTIVE,218.71,375.41,59.954,1459791004,"201051344001203","219011344069620",33.56,24.00,0,336.34,442.74,240.6,230.3,1.118,358112.0,358112.0,29747,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791035,346071.00
04/04/2016 13:30,2,8.225,ACTIVE,214.64,370.60,60.007,1459791004,"274151322000054","219011344069620",30.83,36.00,0,332.43,412.38,256.4,245.5,1.003,621952.1,621952.1,18395,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791036,346072.00
04/04/2016 13:30,2,7.035,ACTIVE,219.84,378.72,60.018,1459791004,"201051344000867","219011344069620",33.62,24.80,0,337.24,438.83,239.8,229.5,1.074,347232.2,347232.2,25178,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791037,346073.00
04/04/2016 13:30,2,7.033,ACTIVE,218.71,382.33,59.996,1459791004,"201051344001093","219011344069620",33.79,22.30,0,335.44,443.04,239.9,229.6,1.074,357072.5,357072.5,29623,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791038,346074.00
04/04/2016 13:30,2,6.805,ACTIVE,220.52,382.93,59.986,1459791004,"201051344000900","219011344069620",34.19,20.30,0,338.14,443.34,235.1,225.0,1.069,362460.2,362460.2,24578,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791039,346075.00
04/04/2016 13:30,2,6.961,ACTIVE,220.74,381.42,60.012,1459791004,"201051344000648","219011344069620",33.89,23.30,0,338.14,443.04,238.3,228.1,1.078,354985.5,354985.5,24877,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791040,346076.00
04/04/2016 13:30,2,6.836,ACTIVE,220.97,382.33,60.012,1459791004,"201051344000569","219011344069620",34.21,21.30,0,338.44,445.15,235.5,225.4,1.114,363771.7,363771.7,24512,0,0,0,L,1122011218,0,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791041,346077.00
