ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 13:30,2,7.051,ACTIVE,220.97,379.92,59.986,1459791004,"201051344000983","219011344069620",33.93,22.30,0,338.44,445.75,241.4,231.0,1.096,355349.0,355349.0,24982,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791042,346078.00
04/04/2016 13:30,2,6.846,ACTIVE,221.42,379.32,59.991,1459791004,"201051344001158","219011344069620",33.64,23.30,0,337.24,438.23,232.6,222.6,1.069,350462.5,350462.5,25233,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791042,346079.00
04/04/2016 13:30,2,6.934,ACTIVE,220.74,382.63,60.012,1459791004,"201051344000576","219011344069620",33.95,22.30,0,337.84,441.24,238.7,228.5,1.087,356942.1,356942.1,24650,0,0,0,L,1122011218,0,125.62,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791043,346080.00
04/04/2016 13:30,2,8.127,ACTIVE,214.87,366.70,60.018,1459791004,"274151322000087","219011344069620",31.07,41.00,0,332.13,413.29,255.3,244.5,0.950,596274.5,596274.5,18464,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791044,346081.00
04/04/2016 13:45,2,7.049,ACTIVE,220.52,377.52,60.012,1459791903,"201051344000645","219011344069620",33.62,22.30,0,333.63,438.23,239.1,228.8,1.021,356504.9,356504.9,24793,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791905,346082.00
04/04/2016 13:45,2,8.607,ACTIVE,214.64,384.43,59.949,1459791903,"274151322000085","219011344069620",29.22,37.50,0,333.93,407.87,256.1,245.2,0.990,624898.2,624898.2,18407,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791905,346083.00
04/04/2016 13:45,2,7.205,ACTIVE,219.39,374.51,60.002,1459791903,"201051344000633","219011344069620",33.04,26.30,0,331.83,434.93,240.7,230.3,1.109,347488.4,347488.4,25246,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791906,346084.00
04/04/2016 13:45,2,7.002,ACTIVE,220.97,381.12,59.975,1459791903,"201051344000469","219011344069620",33.73,17.50,0,336.34,438.23,239.2,229.0,1.087,348649.9,348649.9,25200,0,0,0,L,1122011218,0,124.94,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791907,346085.00
04/04/2016 13:45,2,7.246,ACTIVE,217.35,374.21,59.965,1459791903,"201051344000646","219011344069620",32.86,24.30,0,331.83,435.83,241.3,231.0,1.127,353236.6,353236.6,29755,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791908,346086.00
04/04/2016 13:45,2,7.840,ACTIVE,214.41,357.08,59.981,1459791903,"274151322000052","219011344069620",32.01,38.00,0,333.63,416.59,255.1,244.3,1.008,633530.9,633530.9,18627,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791909,346087.00
04/04/2016 13:45,2,7.217,ACTIVE,218.71,372.71,59.965,1459791903,"201051344000585","219011344069620",32.92,24.30,0,335.14,433.12,240.2,229.9,1.123,358834.5,358834.5,29765,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791910,346088.00
04/04/2016 13:45,2,7.104,ACTIVE,216.90,375.11,59.996,1459791903,"201051344001230","219011344069620",33.34,24.30,0,331.83,437.33,238.8,228.5,1.087,357147.4,357147.4,29552,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791911,346089.00
04/04/2016 13:45,2,7.158,ACTIVE,218.93,373.91,59.965,1459791903,"201051344000582","219011344069620",33.06,24.30,0,335.14,433.72,240.0,229.7,1.043,350757.5,350757.5,29731,0,0,0,L,1122011218,0,125.17,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791912,346090.00
04/04/2016 13:45,2,7.193,ACTIVE,217.35,373.91,59.981,1459791903,"201051344000955","219011344069620",33.02,24.50,0,331.23,434.63,239.5,229.2,1.114,361956.0,361956.0,29667,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791913,346091.00
04/04/2016 13:45,2,0.256,ALERT,214.41,488.73,59.975,1459791903,"274151322000094","219011344069620",46.88,25.80,0,302.07,536.22,12.2,9.9,0.066,508507.7,508507.7,19425,0,0,0,L,1151911521,0,122.46,123.81,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791915,346092.00
04/04/2016 13:45,2,7.160,ACTIVE,221.19,373.91,60.002,1459791903,"201051344000579","219011344069620",32.98,25.00,0,333.03,434.33,239.8,229.6,1.105,361994.5,361994.5,5273,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791916,346093.00
04/04/2016 13:45,2,7.240,ACTIVE,216.90,372.71,59.975,1459791903,"201051344000890","219011344069620",33.04,25.80,0,332.73,435.83,241.8,231.4,1.109,359243.2,359243.2,29694,0,0,0,L,1122011218,0,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791917,346094.00
04/04/2016 13:45,2,7.178,ACTIVE,218.03,372.71,59.975,1459791903,"201051344000438","219011344069620",33.10,24.30,0,334.84,434.33,239.6,229.3,1.118,361416.4,361416.4,29691,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791918,346095.00
04/04/2016 13:45,2,7.299,ACTIVE,217.58,368.80,59.981,1459791903,"201051344000417","219011344069620",32.68,25.80,0,331.53,432.52,240.6,230.3,1.131,354766.1,354766.1,29843,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791919,346096.00
04/04/2016 13:45,2,7.834,ACTIVE,214.19,364.59,59.975,1459791903,"274151322000083","219011344069620",32.01,40.80,0,333.33,415.09,253.1,242.4,1.003,627921.4,627921.4,18676,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791919,346097.00
04/04/2016 13:45,2,7.434,ACTIVE,215.32,393.75,59.986,1459791903,"274151322000076","219011344069620",33.06,38.00,0,334.84,422.00,247.8,237.3,0.972,668107.4,668107.4,18685,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791920,346098.00
04/04/2016 13:45,2,7.086,ACTIVE,219.39,377.52,59.981,1459791903,"201051344000868","219011344069620",33.54,19.00,0,336.04,440.64,240.0,229.7,1.065,347934.7,347934.7,24933,0,0,0,L,1122011218,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791921,346099.00
04/04/2016 13:45,2,7.443,ACTIVE,214.19,376.92,59.975,1459791903,"274151322000095","219011344069620",32.94,38.80,0,333.93,419.00,246.1,235.6,0.928,661230.2,661230.2,18580,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791922,346100.00
04/04/2016 13:45,2,7.180,ACTIVE,220.97,375.71,59.975,1459791903,"201051344000988","219011344069620",33.12,22.50,0,336.34,433.72,240.4,230.1,1.092,345234.7,345234.7,25223,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791923,346101.00
04/04/2016 13:45,2,7.201,ACTIVE,218.48,371.21,60.002,1459791903,"201051344001025","219011344069620",32.90,26.30,0,333.93,431.02,239.3,229.1,1.087,358909.4,358909.4,29744,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791924,346102.00
04/04/2016 13:45,2,7.086,ACTIVE,220.74,378.42,59.981,1459791903,"201051344000458","219011344069620",33.50,22.50,0,333.93,437.03,239.6,229.4,1.153,355674.3,355674.3,25148,0,0,0,L,1122011218,0,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791925,346103.00
04/04/2016 13:45,2,6.957,ACTIVE,221.42,379.32,59.975,1459791903,"201051344000853","219011344069620",33.85,19.30,0,338.14,447.85,238.6,228.3,1.078,354129.8,354129.8,24742,0,0,0,L,1122011218,0,125.85,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791926,346104.00
04/04/2016 13:45,2,7.078,ACTIVE,217.13,374.21,59.986,1459791903,"201051344000685","219011344069620",33.18,22.30,0,332.43,434.02,237.8,227.6,1.149,361014.0,361014.0,29563,0,0,0,L,1122011218,0,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791927,346105.00
04/04/2016 13:45,2,7.113,ACTIVE,218.48,376.92,59.986,1459791903,"201051344000917","219011344069620",33.22,24.30,0,336.34,434.63,240.0,229.7,1.127,358217.5,358217.5,29569,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791928,346106.00
04/04/2016 13:45,2,7.090,ACTIVE,216.90,374.81,59.981,1459791903,"201051344001145","219011344069620",33.18,23.50,0,332.73,434.93,238.1,227.9,1.083,363244.7,363244.7,29426,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791928,346107.00
04/04/2016 13:45,2,7.158,ACTIVE,218.93,370.30,59.986,1459791903,"201051344000651","219011344069620",32.86,24.50,0,335.44,433.72,238.2,228.0,1.105,355234.2,355234.2,29794,0,0,0,L,1122011218,0,125.85,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791929,346108.00
04/04/2016 13:45,2,8.482,ACTIVE,214.41,381.73,59.981,1459791903,"274151322000088","219011344069620",29.70,36.00,0,332.13,406.97,253.6,242.9,0.950,608385.1,608385.1,18370,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791930,346109.00
04/04/2016 13:45,2,0.260,ALERT,215.32,487.83,59.975,1459791903,"274151322000068","219011344069620",46.80,24.50,0,302.98,524.20,12.4,10.0,0.057,508469.7,508469.7,19620,0,0,0,L,1151911521,0,123.14,124.04,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791932,346110.00
04/04/2016 13:45,2,7.387,ACTIVE,218.48,369.40,59.996,1459791903,"201051344001135","219011344069620",32.64,25.00,0,335.14,433.42,243.8,233.3,1.065,351590.1,351590.1,29755,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791933,346111.00
04/04/2016 13:45,2,7.205,ACTIVE,218.71,371.51,59.991,1459791903,"201051344000594","219011344069620",32.96,28.00,0,334.54,435.83,240.2,229.9,1.087,358802.0,358802.0,25175,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791934,346112.00
04/04/2016 13:45,2,7.199,ACTIVE,218.71,373.31,59.991,1459791903,"201051344001203","219011344069620",33.00,25.80,0,327.92,433.12,240.7,230.4,1.105,358162.3,358162.3,29748,0,0,0,L,1122011218,0,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791935,346113.00
04/04/2016 13:45,2,8.498,ACTIVE,214.64,360.38,59.986,1459791903,"274151322000054","219011344069620",29.80,39.00,0,331.23,408.48,256.1,245.3,0.977,622002.4,622002.4,18396,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791936,346114.00
04/04/2016 13:45,2,7.148,ACTIVE,219.61,373.01,59.949,1459791903,"201051344000867","219011344069620",32.96,24.80,0,336.04,435.23,238.3,228.1,1.096,347282.2,347282.2,25179,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791937,346115.00
04/04/2016 13:45,2,7.129,ACTIVE,218.71,376.62,59.954,1459791903,"201051344001093","219011344069620",33.26,23.30,0,335.14,437.93,240.2,229.9,1.087,357122.4,357122.4,29624,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791938,346116.00
04/04/2016 13:45,2,6.949,ACTIVE,220.52,377.82,59.986,1459791903,"201051344000900","219011344069620",33.68,19.00,0,335.74,440.94,236.3,226.2,1.030,362510.4,362510.4,24579,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791939,346117.00
04/04/2016 13:45,2,7.164,ACTIVE,220.52,374.21,59.981,1459791903,"201051344000648","219011344069620",33.12,22.00,0,334.84,438.53,239.8,229.6,1.074,355035.6,355035.6,24878,0,0,0,L,1122011218,0,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791939,346118.00
04/04/2016 13:45,2,7.023,ACTIVE,220.97,378.72,59.991,1459791903,"201051344000569","219011344069620",33.66,21.00,0,337.84,442.14,238.7,228.5,1.114,363821.8,363821.8,24513,0,0,0,L,1122011218,0,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791940,346119.00
04/04/2016 13:45,2,7.139,ACTIVE,221.19,379.62,59.981,1459791903,"201051344000983","219011344069620",33.42,20.30,0,337.24,440.04,240.9,230.6,1.127,355399.4,355399.4,24983,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791941,346120.00
04/04/2016 13:45,2,7.268,ACTIVE,221.19,369.10,59.954,1459791903,"201051344001158","219011344069620",32.64,24.30,0,333.03,432.52,239.4,229.1,1.114,350512.4,350512.4,25234,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791942,346121.00
04/04/2016 13:45,2,6.996,ACTIVE,220.97,377.52,59.986,1459791903,"201051344000576","219011344069620",33.48,19.30,0,336.34,439.13,237.2,227.0,1.043,356992.2,356992.2,24651,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791943,346122.00
04/04/2016 13:45,2,8.469,ACTIVE,214.87,367.60,60.012,1459791903,"274151322000087","219011344069620",29.72,43.80,0,330.33,409.38,254.7,243.9,0.977,596324.9,596324.9,18465,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459791944,346123.00
04/04/2016 14:00,2,6.945,ACTIVE,220.97,381.73,59.986,1459792803,"201051344000645","219011344069620",33.77,21.00,0,332.43,435.83,236.9,226.8,1.047,356555.1,356555.1,24794,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792805,346124.00
04/04/2016 14:00,2,8.660,ACTIVE,215.54,389.84,59.986,1459792803,"274151322000085","219011344069620",28.94,41.00,0,333.63,407.57,253.8,243.1,0.977,624949.5,624949.5,18408,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792805,346125.00
04/04/2016 14:00,2,7.238,ACTIVE,220.06,375.41,59.996,1459792803,"201051344000633","219011344069620",32.92,26.50,0,330.63,433.72,242.0,231.7,1.118,347538.9,347538.9,25247,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792806,346126.00
04/04/2016 14:00,2,7.328,ACTIVE,221.64,376.31,60.012,1459792803,"201051344000469","219011344069620",33.06,16.00,0,333.03,437.03,244.2,233.7,1.131,348700.6,348700.6,25201,0,0,0,L,1122011218,0,125.40,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792807,346127.00
04/04/2016 14:00,2,7.285,ACTIVE,218.03,367.90,60.002,1459792803,"201051344000646","219011344069620",32.66,26.50,0,325.52,428.61,240.2,229.9,1.127,353287.0,353287.0,29756,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792808,346128.00
04/04/2016 14:00,2,7.953,ACTIVE,215.54,382.63,59.986,1459792803,"274151322000052","219011344069620",31.69,40.40,0,331.53,409.68,254.6,243.8,1.012,633583.1,633583.1,18628,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792809,346129.00
04/04/2016 14:00,2,7.773,ACTIVE,219.61,371.51,59.965,1459792803,"201051344000585","219011344069620",31.15,25.80,0,327.32,429.22,244.9,234.5,1.114,358885.3,358885.3,29766,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792810,346130.00
04/04/2016 14:00,2,7.738,ACTIVE,217.58,368.80,60.039,1459792803,"201051344001230","219011344069620",31.25,26.30,0,327.32,430.72,244.6,234.1,1.105,357197.7,357197.7,29553,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792811,346131.00
04/04/2016 14:00,2,7.367,ACTIVE,219.16,368.80,60.028,1459792803,"201051344000582","219011344069620",30.02,24.00,0,330.33,431.32,223.9,214.2,1.008,350808.0,350808.0,29732,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792812,346132.00
04/04/2016 14:00,2,7.801,ACTIVE,217.58,368.20,59.975,1459792803,"201051344000955","219011344069620",29.38,26.80,0,327.62,426.51,232.1,222.1,1.074,362006.7,362006.7,29668,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792813,346133.00
04/04/2016 14:00,2,4.246,ALERT,215.32,457.17,60.007,1459792803,"274151322000094","219011344069620",42.74,29.80,0,302.98,531.41,183.8,175.5,0.716,508519.8,508519.8,19427,0,0,0,L,1151911521,0,122.91,124.49,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792814,346134.00
04/04/2016 14:00,2,7.691,ACTIVE,220.97,372.71,59.991,1459792803,"201051344000579","219011344069620",28.61,26.50,0,329.43,431.02,222.7,213.0,1.030,362045.0,362045.0,5274,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792815,346135.00
04/04/2016 14:00,2,7.883,ACTIVE,217.58,369.40,59.981,1459792803,"201051344000890","219011344069620",28.88,28.00,0,328.22,429.82,230.3,220.3,1.039,359294.2,359294.2,29695,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792816,346136.00
04/04/2016 14:00,2,7.590,ACTIVE,218.03,367.30,60.028,1459792803,"201051344000438","219011344069620",28.43,25.50,0,329.13,427.71,218.2,208.7,0.999,361467.0,361467.0,29692,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792817,346137.00
04/04/2016 14:00,2,7.164,ACTIVE,217.58,365.80,59.975,1459792803,"201051344000417","219011344069620",28.27,28.30,0,326.42,427.11,205.3,196.2,0.963,354816.9,354816.9,29844,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792818,346138.00
04/04/2016 14:00,2,7.393,ACTIVE,214.64,382.93,59.986,1459792803,"274151322000083","219011344069620",27.99,43.60,0,330.63,410.28,209.4,200.2,0.849,627973.5,627973.5,18677,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792819,346139.00
04/04/2016 14:00,2,7.240,ACTIVE,215.54,379.92,59.991,1459792803,"274151322000076","219011344069620",28.59,39.80,0,334.24,415.39,209.3,200.1,0.849,668159.7,668159.7,18686,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792820,346140.00
04/04/2016 14:00,2,6.434,ACTIVE,218.26,366.70,59.996,1459792803,"201051344000868","219011344069620",29.16,17.80,0,334.54,442.44,189.9,181.4,0.862,347985.3,347985.3,24934,0,0,0,L,1122011218,0,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792821,346141.00
04/04/2016 14:00,2,7.213,ACTIVE,214.41,365.19,59.981,1459792803,"274151322000095","219011344069620",28.55,41.00,0,333.33,417.49,208.3,199.1,0.787,661282.4,661282.4,18581,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792822,346142.00
04/04/2016 14:00,2,6.443,ACTIVE,219.61,370.00,59.986,1459792803,"201051344000988","219011344069620",29.46,21.50,0,331.53,433.12,192.2,183.6,0.871,345285.1,345285.1,25224,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792823,346143.00
04/04/2016 14:00,2,6.498,ACTIVE,217.35,362.79,59.991,1459792803,"201051344001025","219011344069620",29.14,28.00,0,328.52,428.01,191.8,183.2,0.875,358959.9,358959.9,29745,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792823,346144.00
04/04/2016 14:00,2,6.305,ACTIVE,219.39,367.00,59.970,1459792803,"201051344000458","219011344069620",29.10,21.00,0,333.33,435.83,185.8,177.4,0.875,355724.6,355724.6,25149,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792825,346145.00
04/04/2016 14:00,2,5.738,ACTIVE,219.61,367.00,59.981,1459792803,"201051344000853","219011344069620",29.76,19.00,0,332.13,440.64,172.8,164.9,0.787,354179.9,354179.9,24743,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792825,346146.00
04/04/2016 14:00,2,6.719,ACTIVE,216.45,363.99,59.986,1459792803,"201051344000685","219011344069620",28.43,24.30,0,327.02,427.71,193.2,184.6,0.928,361064.6,361064.6,29564,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792827,346147.00
04/04/2016 14:00,2,6.131,ACTIVE,217.35,362.49,59.986,1459792803,"201051344000917","219011344069620",28.96,24.80,0,333.63,430.42,179.7,171.5,0.831,358267.9,358267.9,29570,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792828,346148.00
04/04/2016 14:00,2,6.061,ACTIVE,216.22,361.29,59.981,1459792803,"201051344001145","219011344069620",28.86,24.00,0,327.62,429.22,177.0,168.9,0.840,363295.0,363295.0,29427,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792829,346149.00
04/04/2016 14:00,2,5.607,ACTIVE,217.13,361.59,59.970,1459792803,"201051344000651","219011344069620",28.55,25.50,0,329.13,428.91,162.2,154.6,0.747,355284.6,355284.6,29795,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792830,346150.00
04/04/2016 14:00,2,6.008,ACTIVE,214.19,372.71,59.986,1459792803,"274151322000088","219011344069620",26.50,38.60,0,333.33,407.57,161.1,153.6,0.614,608436.1,608436.1,18371,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792831,346151.00
04/04/2016 14:00,2,4.039,ALERT,215.09,427.41,59.986,1459792803,"274151322000068","219011344069620",38.23,30.00,0,303.58,537.72,155.9,148.6,0.592,508483.9,508483.9,19622,0,0,0,L,1151911521,0,123.14,123.81,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792833,346152.00
04/04/2016 14:00,2,5.207,ACTIVE,216.45,357.98,59.991,1459792803,"201051344001135","219011344069620",28.39,26.50,0,328.82,427.71,149.7,142.5,0.698,351640.8,351640.8,29756,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792833,346153.00
04/04/2016 14:00,2,5.600,ACTIVE,216.90,359.78,59.991,1459792803,"201051344000594","219011344069620",28.55,29.50,0,330.33,434.33,162.0,154.5,0.747,358852.2,358852.2,25176,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792834,346154.00
04/04/2016 14:00,2,5.309,ACTIVE,216.67,357.68,59.986,1459792803,"201051344001203","219011344069620",28.96,27.00,0,332.73,431.62,155.8,148.4,0.729,358212.7,358212.7,29749,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792835,346155.00
04/04/2016 14:00,2,5.127,ACTIVE,213.96,360.69,59.975,1459792803,"274151322000054","219011344069620",26.94,41.00,0,332.73,408.48,139.9,133.1,0.539,622053.5,622053.5,18397,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792836,346156.00
04/04/2016 14:00,2,5.078,ACTIVE,217.13,360.08,59.981,1459792803,"201051344000867","219011344069620",29.42,23.50,0,327.92,435.83,151.3,144.1,0.689,347332.3,347332.3,25180,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792837,346157.00
04/04/2016 14:00,2,5.215,ACTIVE,216.45,359.78,59.949,1459792803,"201051344001093","219011344069620",29.38,23.50,0,333.03,432.22,155.1,147.8,0.725,357172.6,357172.6,29625,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792838,346158.00
04/04/2016 14:00,2,4.941,ACTIVE,217.58,361.59,59.981,1459792803,"201051344000900","219011344069620",30.26,17.80,0,337.84,440.64,151.4,144.2,0.694,362560.4,362560.4,24580,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792839,346159.00
04/04/2016 14:00,2,4.992,ACTIVE,217.58,360.99,59.975,1459792803,"201051344000648","219011344069620",29.06,21.00,0,333.33,436.73,146.8,139.8,0.681,355085.7,355085.7,24879,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792840,346160.00
04/04/2016 14:00,2,5.082,ACTIVE,217.58,360.69,59.986,1459792803,"201051344000569","219011344069620",29.90,19.80,0,333.93,442.44,153.9,146.6,0.716,363871.6,363871.6,24514,0,0,0,L,1122011218,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792841,346161.00
04/04/2016 14:00,2,5.186,ACTIVE,218.03,361.29,59.986,1459792803,"201051344000983","219011344069620",29.74,19.50,0,332.13,440.34,156.2,148.8,0.734,355449.6,355449.6,24984,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792842,346162.00
04/04/2016 14:00,2,5.172,ACTIVE,218.26,361.89,59.975,1459792803,"201051344001158","219011344069620",28.84,23.00,0,327.62,431.62,150.9,143.7,0.707,350562.3,350562.3,25235,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792843,346163.00
04/04/2016 14:00,2,4.848,ACTIVE,218.03,361.29,59.981,1459792803,"201051344000576","219011344069620",30.16,18.70,0,333.03,439.13,147.9,140.8,0.676,357042.0,357042.0,24652,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792844,346164.00
04/04/2016 14:00,2,4.766,ACTIVE,213.74,359.78,59.975,1459792803,"274151322000087","219011344069620",26.70,44.80,0,327.02,408.18,128.8,122.3,0.495,596375.5,596375.5,18466,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459792845,346165.00
04/04/2016 14:15,2,7.328,ACTIVE,220.74,370.00,59.986,1459793703,"201051344000645","219011344069620",32.64,20.30,0,331.23,440.34,241.2,230.9,1.069,356604.0,356604.0,24795,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793704,346166.00
04/04/2016 14:15,2,8.996,ACTIVE,215.09,385.03,59.991,1459793703,"274151322000085","219011344069620",27.85,41.80,0,333.33,407.87,254.6,243.8,0.968,624998.6,624998.6,18409,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793705,346167.00
04/04/2016 14:15,2,7.555,ACTIVE,219.61,366.40,60.007,1459793703,"201051344000633","219011344069620",32.07,26.50,0,330.63,437.33,245.9,235.4,1.149,347587.8,347587.8,25248,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793706,346168.00
04/04/2016 14:15,2,7.295,ACTIVE,221.42,372.41,59.991,1459793703,"201051344000469","219011344069620",32.74,16.30,0,334.54,442.74,241.7,231.3,1.083,348749.9,348749.9,25202,0,0,0,L,1122011218,0,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793707,346169.00
04/04/2016 14:15,2,7.660,ACTIVE,217.80,365.80,60.007,1459793703,"201051344000646","219011344069620",31.85,27.00,0,324.32,433.72,246.1,235.6,1.127,353335.5,353335.5,29757,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793708,346170.00
04/04/2016 14:15,2,7.963,ACTIVE,215.09,357.98,59.954,1459793703,"274151322000052","219011344069620",31.51,43.00,0,333.03,412.98,253.5,242.8,0.986,633632.9,633632.9,18629,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793709,346171.00
04/04/2016 14:15,2,7.523,ACTIVE,219.16,367.30,59.965,1459793703,"201051344000585","219011344069620",32.01,26.50,0,333.03,437.33,243.9,233.5,1.153,358934.3,358934.3,29767,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793710,346172.00
04/04/2016 14:15,2,7.473,ACTIVE,217.35,367.90,59.933,1459793703,"201051344001230","219011344069620",32.38,26.00,0,330.63,439.43,244.1,233.7,1.109,357246.1,357246.1,29554,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793711,346173.00
04/04/2016 14:15,2,7.688,ACTIVE,219.61,366.70,59.981,1459793703,"201051344000582","219011344069620",31.93,24.50,0,331.53,437.03,247.9,237.3,1.149,350856.6,350856.6,29733,0,0,0,L,1122011218,0,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793711,346174.00
04/04/2016 14:15,2,7.502,ACTIVE,218.03,366.70,59.996,1459793703,"201051344000955","219011344069620",32.10,27.50,0,325.82,434.02,243.4,233.0,1.127,362055.4,362055.4,29669,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793712,346175.00
04/04/2016 14:15,2,3.383,ALERT,214.64,474.60,59.949,1459793703,"274151322000094","219011344069620",44.55,30.80,0,302.68,525.70,155.0,147.7,0.601,508536.1,508536.1,19429,0,0,0,L,1151911521,0,122.68,124.04,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793714,346176.00
04/04/2016 14:15,2,7.625,ACTIVE,221.64,370.60,59.996,1459793703,"201051344000579","219011344069620",31.97,26.50,0,333.03,434.33,246.3,235.8,1.074,362094.0,362094.0,5275,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793715,346177.00
04/04/2016 14:15,2,7.643,ACTIVE,217.80,364.89,59.981,1459793703,"201051344000890","219011344069620",32.01,28.80,0,326.72,437.63,247.3,236.8,1.114,359343.2,359343.2,29696,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793716,346178.00
04/04/2016 14:15,2,7.496,ACTIVE,218.48,368.80,60.023,1459793703,"201051344000438","219011344069620",32.16,27.00,0,331.23,432.22,244.1,233.7,1.083,361515.6,361515.6,29693,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793717,346179.00
04/04/2016 14:15,2,7.779,ACTIVE,218.26,367.90,60.007,1459793703,"201051344000417","219011344069620",31.55,29.30,0,324.32,431.92,248.8,238.2,1.140,354865.7,354865.7,29845,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793718,346180.00
04/04/2016 14:15,2,8.062,ACTIVE,214.87,361.59,59.996,1459793703,"274151322000083","219011344069620",31.35,44.50,0,334.24,415.69,253.3,242.6,0.990,628023.5,628023.5,18678,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793719,346181.00
04/04/2016 14:15,2,7.693,ACTIVE,215.54,391.04,59.991,1459793703,"274151322000076","219011344069620",32.44,41.50,0,332.43,420.80,253.5,242.8,1.025,668210.0,668210.0,18687,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793720,346182.00
04/04/2016 14:15,2,7.381,ACTIVE,219.84,371.51,59.959,1459793703,"201051344000868","219011344069620",32.66,18.00,0,330.63,446.35,244.2,233.7,1.087,348034.6,348034.6,24935,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793720,346183.00
04/04/2016 14:15,2,7.654,ACTIVE,214.87,363.99,59.965,1459793703,"274151322000095","219011344069620",32.40,42.50,0,333.63,422.00,251.3,240.7,0.950,661332.6,661332.6,18582,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793721,346184.00
04/04/2016 14:15,2,7.248,ACTIVE,221.19,373.31,59.981,1459793703,"201051344000988","219011344069620",32.38,21.50,0,329.13,439.13,238.3,228.1,1.100,345334.2,345334.2,25225,0,0,0,L,1122011218,0,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793722,346185.00
04/04/2016 14:15,2,7.627,ACTIVE,219.16,367.60,59.975,1459793703,"201051344001025","219011344069620",31.85,28.30,0,330.33,435.53,246.5,236.0,1.123,359008.9,359008.9,29746,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793723,346186.00
04/04/2016 14:15,2,7.328,ACTIVE,221.42,371.51,59.986,1459793703,"201051344000458","219011344069620",32.64,21.50,0,331.83,441.24,242.5,232.1,1.140,355773.7,355773.7,25150,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793724,346187.00
04/04/2016 14:15,2,7.158,ACTIVE,221.87,374.51,59.933,1459793703,"201051344000853","219011344069620",33.12,19.30,0,334.24,444.24,238.8,228.6,1.105,354228.9,354228.9,24744,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793725,346188.00
04/04/2016 14:15,2,7.436,ACTIVE,217.58,367.90,60.012,1459793703,"201051344000685","219011344069620",32.28,24.00,0,327.02,434.63,242.4,232.1,1.162,361113.4,361113.4,29565,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793726,346189.00
04/04/2016 14:15,2,7.473,ACTIVE,219.16,367.00,59.996,1459793703,"201051344000917","219011344069620",32.30,24.80,0,334.84,438.83,244.6,234.2,1.140,358316.7,358316.7,29571,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793727,346190.00
04/04/2016 14:15,2,7.426,ACTIVE,217.80,369.40,59.928,1459793703,"201051344001145","219011344069620",32.38,24.80,0,325.52,434.93,243.4,233.0,1.140,363343.6,363343.6,29428,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793728,346191.00
04/04/2016 14:15,2,7.477,ACTIVE,219.61,365.80,59.917,1459793703,"201051344000651","219011344069620",31.97,25.30,0,327.32,436.73,241.4,231.0,1.118,355333.4,355333.4,29796,0,0,0,L,1122011218,0,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793729,346192.00
04/04/2016 14:15,2,8.900,ACTIVE,214.87,381.42,59.975,1459793703,"274151322000088","219011344069620",28.31,40.40,0,333.63,407.57,254.8,244.0,0.963,608485.2,608485.2,18372,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793730,346193.00
04/04/2016 14:15,2,3.512,ALERT,215.77,474.60,59.959,1459793703,"274151322000068","219011344069620",44.37,28.30,0,303.58,525.70,156.9,149.5,0.601,508493.3,508493.3,19624,0,0,0,L,1151911521,0,123.59,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793731,346194.00
04/04/2016 14:15,2,7.691,ACTIVE,218.93,368.20,60.012,1459793703,"201051344001135","219011344069620",31.75,27.30,0,331.53,434.33,247.0,236.5,1.145,351690.1,351690.1,29757,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793732,346195.00
04/04/2016 14:15,2,7.398,ACTIVE,219.16,368.20,59.991,1459793703,"201051344000594","219011344069620",32.28,30.30,0,332.43,436.13,241.2,230.9,1.087,358901.5,358901.5,25177,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793733,346196.00
04/04/2016 14:15,2,7.592,ACTIVE,219.39,366.10,59.986,1459793703,"201051344001203","219011344069620",32.05,27.50,0,331.53,439.43,245.0,234.6,1.145,358262.0,358262.0,29750,0,0,0,L,1122011218,0,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793734,346197.00
04/04/2016 14:15,2,8.750,ACTIVE,215.32,361.59,59.975,1459793703,"274151322000054","219011344069620",28.67,44.00,0,329.13,407.87,253.3,242.5,0.941,622103.0,622103.0,18398,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793735,346198.00
04/04/2016 14:15,2,7.441,ACTIVE,220.06,368.20,59.981,1459793703,"201051344000867","219011344069620",32.24,22.80,0,330.03,441.24,242.3,232.0,1.078,347381.5,347381.5,25181,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793736,346199.00
04/04/2016 14:15,2,7.486,ACTIVE,219.16,366.40,60.007,1459793703,"201051344001093","219011344069620",32.40,24.50,0,333.03,441.24,245.3,234.9,1.118,357221.6,357221.6,29626,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793737,346200.00
04/04/2016 14:15,2,7.160,ACTIVE,220.74,377.22,59.986,1459793703,"201051344000900","219011344069620",33.10,17.80,0,334.54,445.45,240.8,230.4,1.056,362609.9,362609.9,24581,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793738,346201.00
04/04/2016 14:15,2,7.439,ACTIVE,220.52,370.60,59.944,1459793703,"201051344000648","219011344069620",32.42,20.70,0,332.43,444.54,244.3,233.9,1.074,355135.2,355135.2,24880,0,0,0,L,1122011218,0,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793739,346202.00
04/04/2016 14:15,2,7.232,ACTIVE,220.97,373.91,59.981,1459793703,"201051344000569","219011344069620",33.08,19.30,0,333.63,447.25,242.2,231.9,1.109,363921.1,363921.1,24515,0,0,0,L,1122011218,0,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793740,346203.00
04/04/2016 14:15,2,7.348,ACTIVE,221.42,375.11,59.949,1459793703,"201051344000983","219011344069620",32.76,19.30,0,334.54,446.35,244.4,234.0,1.105,355499.4,355499.4,24985,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793741,346204.00
04/04/2016 14:15,2,7.564,ACTIVE,221.64,368.80,59.986,1459793703,"201051344001158","219011344069620",31.95,23.30,0,327.32,435.53,244.7,234.2,1.118,350611.6,350611.6,25236,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793742,346205.00
04/04/2016 14:15,2,7.293,ACTIVE,221.19,373.31,59.991,1459793703,"201051344000576","219011344069620",32.84,19.00,0,333.63,442.74,242.6,232.2,1.109,357091.5,357091.5,24653,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793742,346206.00
04/04/2016 14:15,2,8.799,ACTIVE,215.09,361.29,59.986,1459793703,"274151322000087","219011344069620",28.49,46.60,0,330.63,407.27,254.5,243.7,0.994,596425.2,596425.2,18467,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459793743,346207.00
04/04/2016 14:30,2,5.508,ACTIVE,218.71,364.29,59.986,1459794603,"201051344000645","219011344069620",29.62,19.50,0,328.82,440.94,165.1,157.4,0.738,356654.3,356654.3,24796,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794604,346208.00
04/04/2016 14:30,2,6.137,ACTIVE,214.19,368.20,59.981,1459794603,"274151322000085","219011344069620",26.80,42.30,0,333.33,407.87,166.6,158.9,0.641,625048.3,625048.3,18410,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794605,346209.00
04/04/2016 14:30,2,5.129,ACTIVE,218.48,364.29,59.986,1459794603,"201051344000469","219011344069620",30.00,15.80,0,333.33,440.34,155.9,148.5,0.729,348800.5,348800.5,25203,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794607,346210.00
04/04/2016 14:30,2,5.949,ACTIVE,216.00,360.99,59.933,1459794603,"201051344000646","219011344069620",28.78,27.50,0,323.11,428.31,173.3,165.4,0.826,353385.6,353385.6,29758,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794608,346211.00
04/04/2016 14:30,2,6.584,ACTIVE,214.19,376.31,59.975,1459794603,"274151322000052","219011344069620",28.86,42.80,0,333.03,407.27,192.5,183.8,0.756,633684.3,633684.3,18630,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794609,346212.00
04/04/2016 14:30,2,5.225,ACTIVE,216.67,360.99,60.039,1459794603,"201051344000585","219011344069620",28.86,27.30,0,328.22,430.42,152.8,145.6,0.716,358984.8,358984.8,29768,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794610,346213.00
04/04/2016 14:30,2,4.955,ACTIVE,215.32,356.78,60.012,1459794603,"201051344001230","219011344069620",29.68,26.30,0,327.32,434.02,148.9,141.8,0.689,357296.2,357296.2,29555,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794611,346214.00
04/04/2016 14:30,2,5.039,ACTIVE,216.45,357.98,59.965,1459794603,"201051344000582","219011344069620",28.86,24.80,0,331.83,434.93,147.4,140.3,0.667,350906.8,350906.8,29734,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794612,346215.00
04/04/2016 14:30,2,5.053,ACTIVE,215.32,356.48,59.933,1459794603,"201051344000955","219011344069620",29.36,27.50,0,326.72,427.71,150.2,143.1,0.712,362105.7,362105.7,29670,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794613,346216.00
04/04/2016 14:30,2,3.371,ALERT,213.74,434.02,59.965,1459794603,"274151322000094","219011344069620",39.22,31.30,0,302.07,535.02,133.8,127.2,0.521,508563.6,508563.6,19431,0,0,0,L,1151911521,0,122.23,123.59,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794614,346217.00
04/04/2016 14:30,2,5.012,ACTIVE,217.80,361.29,59.954,1459794603,"201051344000579","219011344069620",29.50,26.80,0,328.52,432.82,149.8,142.6,0.712,362144.2,362144.2,5276,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794615,346218.00
04/04/2016 14:30,2,5.244,ACTIVE,215.32,357.68,59.970,1459794603,"201051344000890","219011344069620",29.34,27.80,0,327.02,430.42,155.8,148.4,0.716,359393.5,359393.5,29697,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794616,346219.00
