ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 14:30,2,5.543,ACTIVE,216.22,360.99,59.981,1459794603,"201051344000438","219011344069620",29.32,26.80,0,330.03,428.61,164.6,156.9,0.782,361565.7,361565.7,29694,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794617,346220.00
04/04/2016 14:30,2,5.379,ACTIVE,215.54,357.98,60.002,1459794603,"201051344000417","219011344069620",28.80,29.50,0,327.32,427.11,156.8,149.4,0.742,354915.8,354915.8,29846,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794618,346221.00
04/04/2016 14:30,2,5.811,ACTIVE,213.74,371.81,59.986,1459794603,"274151322000083","219011344069620",29.24,43.40,0,330.93,408.48,172.2,164.2,0.689,628074.6,628074.6,18679,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794619,346222.00
04/04/2016 14:30,2,6.262,ACTIVE,215.09,354.37,59.975,1459794603,"274151322000076","219011344069620",29.34,41.50,0,333.33,415.09,185.9,177.5,0.738,668261.9,668261.9,18688,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794620,346223.00
04/04/2016 14:30,2,6.674,ACTIVE,218.03,366.10,59.981,1459794603,"201051344000868","219011344069620",29.70,17.50,0,330.33,443.94,200.6,191.7,0.915,348084.8,348084.8,24936,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794621,346224.00
04/04/2016 14:30,2,5.756,ACTIVE,213.74,363.39,59.975,1459794603,"274151322000095","219011344069620",29.34,42.00,0,332.13,415.99,170.8,163.0,0.645,661384.4,661384.4,18583,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794622,346225.00
04/04/2016 14:30,2,7.162,ACTIVE,219.84,371.21,59.949,1459794603,"201051344000988","219011344069620",28.96,21.30,0,331.83,437.63,210.2,200.9,0.950,345384.4,345384.4,25226,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794623,346226.00
04/04/2016 14:30,2,7.352,ACTIVE,217.80,365.19,59.991,1459794603,"201051344001025","219011344069620",28.86,29.00,0,330.63,430.42,214.9,205.5,0.968,359059.0,359059.0,29747,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794624,346227.00
04/04/2016 14:30,2,7.402,ACTIVE,220.74,372.41,60.002,1459794603,"201051344000853","219011344069620",30.06,18.30,0,339.34,442.74,225.3,215.5,1.065,354278.9,354278.9,24745,0,0,0,L,1122011218,0,125.85,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794626,346228.00
04/04/2016 14:30,2,7.398,ACTIVE,216.45,366.10,59.949,1459794603,"201051344000685","219011344069620",29.30,24.50,0,327.32,429.52,219.5,210.0,1.047,361163.5,361163.5,29566,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794627,346229.00
04/04/2016 14:30,2,7.322,ACTIVE,217.80,367.00,59.922,1459794603,"201051344000917","219011344069620",29.52,24.80,0,332.13,434.63,218.8,209.3,1.021,358366.6,358366.6,29572,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794628,346230.00
04/04/2016 14:30,2,7.299,ACTIVE,216.67,365.80,59.975,1459794603,"201051344001145","219011344069620",29.66,24.80,0,324.02,431.32,219.2,209.6,1.003,363393.5,363393.5,29429,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794629,346231.00
04/04/2016 14:30,2,7.359,ACTIVE,218.03,367.90,59.986,1459794603,"201051344000651","219011344069620",29.02,26.80,0,332.43,430.72,216.3,206.9,0.986,355383.4,355383.4,29797,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794629,346232.00
04/04/2016 14:30,2,7.121,ACTIVE,214.19,359.78,59.965,1459794603,"274151322000088","219011344069620",27.04,39.00,0,333.03,407.87,194.8,186.1,0.734,608534.4,608534.4,18373,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794630,346233.00
04/04/2016 14:30,2,0.258,ALERT,215.32,484.82,59.965,1459794603,"274151322000068","219011344069620",46.62,30.00,0,303.28,527.50,12.1,9.7,0.049,508516.9,508516.9,19626,0,0,0,L,1151911521,0,123.59,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794632,346234.00
04/04/2016 14:30,2,5.010,ACTIVE,216.22,356.48,59.991,1459794603,"201051344001135","219011344069620",28.98,28.30,0,331.83,428.61,146.8,139.8,0.667,351740.2,351740.2,29758,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794633,346235.00
04/04/2016 14:30,2,3.932,ACTIVE,215.32,355.28,59.986,1459794603,"201051344000594","219011344069620",29.52,29.80,0,330.03,435.23,117.4,111.4,0.539,358951.4,358951.4,25178,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794634,346236.00
04/04/2016 14:30,2,4.004,ACTIVE,215.54,354.07,59.991,1459794603,"201051344001203","219011344069620",29.18,27.80,0,332.73,433.12,118.2,112.2,0.561,358311.9,358311.9,29751,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794635,346237.00
04/04/2016 14:30,2,4.406,ACTIVE,213.51,364.89,59.922,1459794603,"274151322000054","219011344069620",27.04,42.00,0,333.03,408.18,120.5,114.4,0.460,622152.3,622152.3,18399,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794636,346238.00
04/04/2016 14:30,2,3.676,ACTIVE,215.77,355.58,59.986,1459794603,"201051344000867","219011344069620",29.42,22.80,0,327.92,440.34,109.5,103.8,0.499,347431.3,347431.3,25182,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794637,346239.00
04/04/2016 14:30,2,3.514,ACTIVE,214.87,352.57,59.991,1459794603,"201051344001093","219011344069620",29.68,24.00,0,331.53,437.63,105.7,100.0,0.482,357271.3,357271.3,29627,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794638,346240.00
04/04/2016 14:30,2,3.717,ACTIVE,216.00,356.18,59.991,1459794603,"201051344000900","219011344069620",30.04,17.00,0,334.24,444.24,113.1,107.2,0.521,362659.7,362659.7,24582,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794639,346241.00
04/04/2016 14:30,2,3.729,ACTIVE,216.22,355.88,59.986,1459794603,"201051344000648","219011344069620",29.50,20.00,0,332.43,440.34,111.4,105.6,0.517,355184.9,355184.9,24881,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794640,346242.00
04/04/2016 14:30,2,3.689,ACTIVE,216.22,355.88,59.991,1459794603,"201051344000569","219011344069620",29.96,18.30,0,336.94,444.85,112.0,106.2,0.526,363970.7,363970.7,24516,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794640,346243.00
04/04/2016 14:30,2,3.633,ACTIVE,216.22,353.47,59.986,1459794603,"201051344000983","219011344069620",30.10,18.30,0,332.73,443.34,110.7,104.9,0.526,355549.2,355549.2,24986,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794641,346244.00
04/04/2016 14:30,2,3.586,ACTIVE,216.22,353.17,59.991,1459794603,"201051344001158","219011344069620",29.24,23.30,0,331.53,432.82,106.1,100.5,0.499,350661.1,350661.1,25237,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794642,346245.00
04/04/2016 14:30,2,3.523,ACTIVE,216.45,357.08,59.975,1459794603,"201051344000576","219011344069620",29.98,17.30,0,333.03,442.14,107.0,101.3,0.504,357140.9,357140.9,24654,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794643,346246.00
04/04/2016 14:30,2,3.590,ACTIVE,213.29,355.28,59.965,1459794603,"274151322000087","219011344069620",27.12,44.80,0,333.93,407.27,98.6,93.2,0.371,596473.9,596473.9,18468,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794644,346247.00
04/04/2016 14:30,2,3.459,ACTIVE,215.77,355.58,59.981,1459794603,"201051344000633","219011344069620",29.38,25.30,0,330.63,434.33,103.0,97.5,0.491,347639.8,347639.8,25249,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794645,346248.00
04/04/2016 14:30,2,3.492,ACTIVE,216.22,354.67,59.949,1459794603,"201051344000458","219011344069620",29.82,20.00,0,332.13,439.13,105.5,100.0,0.499,355824.6,355824.6,25151,0,0,0,L,1122011218,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459794646,346249.00
04/04/2016 14:45,2,7.301,ACTIVE,221.42,375.41,60.002,1459795503,"201051344000645","219011344069620",33.14,18.70,0,339.65,442.44,245.0,234.5,1.092,356705.1,356705.1,24797,0,0,0,L,1122011218,0,125.85,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795504,346250.00
04/04/2016 14:45,2,9.715,ACTIVE,215.54,389.84,59.996,1459795503,"274151322000085","219011344069620",25.78,43.00,0,333.33,408.18,253.8,243.0,0.968,625099.2,625099.2,18411,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795505,346251.00
04/04/2016 14:45,2,7.789,ACTIVE,220.29,371.51,59.954,1459795503,"201051344000633","219011344069620",32.16,25.30,0,333.63,438.53,253.7,242.9,1.180,347689.3,347689.3,25250,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795506,346252.00
04/04/2016 14:45,2,7.445,ACTIVE,221.87,373.91,59.996,1459795503,"201051344000469","219011344069620",33.08,14.30,0,338.74,444.54,249.0,238.4,1.109,348851.8,348851.8,25204,0,0,0,L,1122011218,0,125.40,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795507,346253.00
04/04/2016 14:45,2,7.986,ACTIVE,218.48,367.90,60.028,1459795503,"201051344000646","219011344069620",31.47,28.00,0,329.73,434.63,254.2,243.4,1.167,353437.2,353437.2,29759,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795508,346254.00
04/04/2016 14:45,2,8.230,ACTIVE,215.32,357.08,59.975,1459795503,"274151322000052","219011344069620",30.73,44.80,0,332.73,411.78,256.2,245.4,0.994,633736.5,633736.5,18631,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795509,346255.00
04/04/2016 14:45,2,7.781,ACTIVE,220.06,370.60,59.965,1459795503,"201051344000585","219011344069620",31.85,27.00,0,335.74,437.33,251.0,240.3,1.167,359036.5,359036.5,29769,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795510,346256.00
04/04/2016 14:45,2,7.791,ACTIVE,218.26,366.70,60.007,1459795503,"201051344001230","219011344069620",32.12,26.00,0,331.23,438.83,252.6,241.9,1.180,357347.5,357347.5,29556,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795511,346257.00
04/04/2016 14:45,2,7.900,ACTIVE,219.84,374.21,59.996,1459795503,"201051344000582","219011344069620",31.73,25.50,0,334.84,436.73,254.1,243.3,1.123,350958.4,350958.4,29735,0,0,0,L,1122011218,0,125.62,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795512,346258.00
04/04/2016 14:45,2,7.799,ACTIVE,218.71,367.60,60.018,1459795503,"201051344000955","219011344069620",31.73,28.50,0,330.33,432.52,249.7,239.1,1.176,362157.6,362157.6,29671,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795513,346259.00
04/04/2016 14:45,2,6.312,ALERT,215.32,453.56,59.970,1459795503,"274151322000094","219011344069620",39.84,32.20,0,302.98,524.50,253.2,242.5,0.963,508575.2,508575.2,19433,0,0,0,L,1151911521,0,123.36,124.27,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795514,346260.00
04/04/2016 14:45,2,7.771,ACTIVE,221.87,374.21,59.959,1459795503,"201051344000579","219011344069620",32.12,25.80,0,337.24,435.53,252.9,242.2,1.184,362195.7,362195.7,5277,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795515,346261.00
04/04/2016 14:45,2,7.924,ACTIVE,218.03,367.30,59.954,1459795503,"201051344000890","219011344069620",31.73,28.80,0,329.73,436.43,254.3,243.5,1.100,359445.5,359445.5,29698,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795516,346262.00
04/04/2016 14:45,2,7.951,ACTIVE,219.16,370.00,59.970,1459795503,"201051344000438","219011344069620",31.65,26.80,0,334.84,433.12,254.3,243.6,1.158,361617.7,361617.7,29695,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795517,346263.00
04/04/2016 14:45,2,8.082,ACTIVE,218.93,370.60,59.970,1459795503,"201051344000417","219011344069620",31.17,30.00,0,330.63,430.42,254.2,243.4,1.202,354967.9,354967.9,29847,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795518,346264.00
04/04/2016 14:45,2,8.125,ACTIVE,215.09,385.93,59.938,1459795503,"274151322000083","219011344069620",30.91,45.80,0,333.03,413.89,254.0,243.3,1.003,628127.0,628127.0,18680,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795519,346265.00
04/04/2016 14:45,2,7.828,ACTIVE,216.45,384.73,59.938,1459795503,"274151322000076","219011344069620",32.03,43.20,0,333.93,420.20,253.3,242.5,0.994,668315.1,668315.1,18689,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795520,346266.00
04/04/2016 14:45,2,7.451,ACTIVE,220.06,376.31,59.981,1459795503,"201051344000868","219011344069620",33.04,16.30,0,338.14,446.65,249.5,238.9,1.100,348136.3,348136.3,24937,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795521,346267.00
04/04/2016 14:45,2,7.924,ACTIVE,215.09,358.28,59.965,1459795503,"274151322000095","219011344069620",31.95,44.00,0,333.03,421.40,255.4,244.6,0.950,661437.5,661437.5,18584,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795522,346268.00
04/04/2016 14:45,2,7.611,ACTIVE,221.64,373.31,59.954,1459795503,"201051344000988","219011344069620",32.50,19.50,0,337.54,440.04,250.5,239.9,1.145,345435.9,345435.9,25227,0,0,0,L,1122011218,0,125.40,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795522,346269.00
04/04/2016 14:45,2,7.893,ACTIVE,219.84,370.30,59.981,1459795503,"201051344001025","219011344069620",31.73,28.00,0,333.63,433.72,253.6,242.8,1.198,359110.8,359110.8,29748,0,0,0,L,1122011218,0,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795523,346270.00
04/04/2016 14:45,2,7.295,ACTIVE,221.64,373.31,59.975,1459795503,"201051344000458","219011344069620",33.16,20.00,0,339.65,441.24,244.4,234.0,1.131,355875.3,355875.3,25152,0,0,0,L,1122011218,0,125.62,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795524,346271.00
04/04/2016 14:45,2,7.152,ACTIVE,221.87,378.72,59.933,1459795503,"201051344000853","219011344069620",33.64,16.70,0,339.34,444.54,243.2,232.8,1.118,354330.1,354330.1,24746,0,0,0,L,1122011218,0,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795525,346272.00
04/04/2016 14:45,2,7.809,ACTIVE,218.03,367.30,59.912,1459795503,"201051344000685","219011344069620",31.93,23.80,0,328.22,434.93,252.5,241.8,1.215,361215.4,361215.4,29567,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795526,346273.00
04/04/2016 14:45,2,7.713,ACTIVE,219.61,369.10,59.986,1459795503,"201051344000917","219011344069620",32.24,24.80,0,336.34,437.93,251.7,241.0,1.123,358418.3,358418.3,29573,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795527,346274.00
04/04/2016 14:45,2,7.803,ACTIVE,218.26,367.60,59.970,1459795503,"201051344001145","219011344069620",32.03,24.00,0,328.22,435.53,252.6,241.9,1.158,363445.2,363445.2,29430,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795528,346275.00
04/04/2016 14:45,2,7.947,ACTIVE,220.06,368.20,59.907,1459795503,"201051344000651","219011344069620",31.61,25.50,0,333.63,436.13,254.5,243.7,1.109,355435.3,355435.3,29798,0,0,0,L,1122011218,0,126.07,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795529,346276.00
04/04/2016 14:45,2,9.332,ACTIVE,215.32,361.29,59.938,1459795503,"274151322000088","219011344069620",26.98,42.30,0,333.33,407.87,254.2,243.4,0.946,608585.8,608585.8,18374,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795530,346277.00
04/04/2016 14:45,2,6.229,ALERT,216.45,448.75,59.944,1459795503,"274151322000068","219011344069620",40.35,35.40,0,303.28,533.51,254.7,243.9,0.972,508537.9,508537.9,19628,0,0,0,L,1151911521,0,124.04,124.49,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795532,346278.00
04/04/2016 14:45,2,7.998,ACTIVE,219.84,370.60,59.933,1459795503,"201051344001135","219011344069620",31.49,27.80,0,335.14,433.42,255.0,244.2,1.167,351792.6,351792.6,29759,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795533,346279.00
04/04/2016 14:45,2,7.627,ACTIVE,219.61,370.30,59.975,1459795503,"201051344000594","219011344069620",32.38,30.00,0,333.63,439.13,250.6,240.0,1.118,359003.1,359003.1,25179,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795534,346280.00
04/04/2016 14:45,2,7.812,ACTIVE,219.84,367.60,59.981,1459795503,"201051344001203","219011344069620",31.97,27.30,0,335.74,438.23,252.3,241.6,1.184,358364.0,358364.0,29752,0,0,0,L,1122011218,0,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795535,346281.00
04/04/2016 14:45,2,9.064,ACTIVE,215.09,353.17,59.959,1459795503,"274151322000054","219011344069620",27.75,44.30,0,333.93,407.87,254.6,243.8,0.968,622204.2,622204.2,18400,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795536,346282.00
04/04/2016 14:45,2,7.572,ACTIVE,220.06,366.70,59.970,1459795503,"201051344000867","219011344069620",32.48,21.50,0,334.84,441.24,248.9,238.3,1.153,347483.0,347483.0,25183,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795537,346283.00
04/04/2016 14:45,2,7.682,ACTIVE,219.84,370.60,59.991,1459795503,"201051344001093","219011344069620",32.40,23.50,0,335.44,438.23,251.8,241.1,1.131,357323.2,357323.2,29628,0,0,0,L,1122011218,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795538,346284.00
04/04/2016 14:45,2,7.326,ACTIVE,220.74,375.11,59.928,1459795503,"201051344000900","219011344069620",33.34,16.70,0,338.14,444.85,246.6,236.1,1.087,362711.3,362711.3,24583,0,0,0,L,1122011218,0,125.62,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795539,346285.00
04/04/2016 14:45,2,7.490,ACTIVE,220.74,372.71,59.901,1459795503,"201051344000648","219011344069620",32.72,19.30,0,334.84,442.14,248.2,237.6,1.114,355236.7,355236.7,24882,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795539,346286.00
04/04/2016 14:45,2,7.139,ACTIVE,221.19,379.62,59.970,1459795503,"201051344000569","219011344069620",33.64,19.00,0,339.04,446.05,242.4,232.0,1.114,364022.5,364022.5,24517,0,0,0,L,1122011218,0,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795540,346287.00
04/04/2016 14:45,2,7.332,ACTIVE,221.42,377.22,59.975,1459795503,"201051344000983","219011344069620",33.24,17.30,0,338.14,445.75,246.5,236.0,1.167,355601.3,355601.3,24987,0,0,0,L,1122011218,0,125.62,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795541,346288.00
04/04/2016 14:45,2,7.812,ACTIVE,222.10,374.21,59.981,1459795503,"201051344001158","219011344069620",32.03,22.50,0,335.74,436.43,253.6,242.8,1.162,350713.2,350713.2,25238,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795542,346289.00
04/04/2016 14:45,2,7.379,ACTIVE,221.42,373.61,59.981,1459795503,"201051344000576","219011344069620",33.16,16.70,0,339.04,443.94,247.4,236.8,1.100,357192.7,357192.7,24655,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795543,346290.00
04/04/2016 14:45,2,9.219,ACTIVE,215.09,382.33,59.949,1459795503,"274151322000087","219011344069620",27.29,48.00,0,333.03,407.87,254.6,243.8,0.999,596525.9,596525.9,18469,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459795544,346291.00
04/04/2016 15:00,2,8.178,ACTIVE,221.64,373.91,60.007,1459796403,"201051344000645","219011344069620",30.73,22.30,0,332.43,428.61,254.1,243.3,1.118,356765.3,356765.3,24798,0,0,0,L,1122011218,0,126.30,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796404,346292.00
04/04/2016 15:00,2,8.840,ACTIVE,215.77,361.29,59.975,1459796403,"274151322000085","219011344069620",26.26,44.80,0,334.84,407.27,234.9,224.8,0.897,625156.7,625156.7,18412,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796405,346293.00
04/04/2016 15:00,2,8.207,ACTIVE,220.52,373.91,59.986,1459796403,"201051344000633","219011344069620",30.67,27.30,0,333.03,428.61,254.6,243.8,1.193,347750.0,347750.0,25251,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796406,346294.00
04/04/2016 15:00,2,8.133,ACTIVE,222.32,374.81,59.970,1459796403,"201051344000469","219011344069620",30.79,18.70,0,333.93,432.22,253.6,242.8,1.162,348912.4,348912.4,25205,0,0,0,L,1122011218,0,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796407,346295.00
04/04/2016 15:00,2,8.109,ACTIVE,218.26,369.70,59.981,1459796403,"201051344000646","219011344069620",30.91,27.30,0,331.23,429.52,253.7,242.9,1.184,353497.9,353497.9,29760,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796407,346296.00
04/04/2016 15:00,2,8.322,ACTIVE,216.00,369.40,59.954,1459796403,"274151322000052","219011344069620",30.22,46.00,0,332.73,407.27,254.7,243.9,0.986,633797.3,633797.3,18632,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796408,346297.00
04/04/2016 15:00,2,8.230,ACTIVE,220.06,372.11,59.949,1459796403,"201051344000585","219011344069620",30.61,28.30,0,337.24,427.41,255.0,244.2,1.145,359097.2,359097.2,29770,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796409,346298.00
04/04/2016 15:00,2,8.033,ACTIVE,217.80,366.70,59.928,1459796403,"201051344001230","219011344069620",31.25,26.30,0,329.73,426.81,254.6,243.8,1.162,357408.3,357408.3,29557,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796410,346299.00
04/04/2016 15:00,2,8.148,ACTIVE,219.84,375.71,59.986,1459796403,"201051344000582","219011344069620",30.83,27.80,0,336.64,430.42,254.2,243.4,1.114,351019.1,351019.1,29736,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796411,346300.00
04/04/2016 15:00,2,8.014,ACTIVE,218.48,370.00,59.975,1459796403,"201051344000955","219011344069620",31.39,29.30,0,333.33,427.71,254.2,243.5,1.180,362218.3,362218.3,29672,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796412,346301.00
04/04/2016 15:00,2,6.178,ACTIVE,215.54,428.01,59.954,1459796403,"274151322000094","219011344069620",38.88,38.40,0,398.26,480.31,243.1,232.7,0.955,508633.9,508633.9,19435,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796413,346302.00
04/04/2016 15:00,2,8.096,ACTIVE,222.32,372.71,59.975,1459796403,"201051344000579","219011344069620",31.03,27.50,0,336.64,432.52,254.3,243.5,1.162,362256.4,362256.4,5278,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796414,346303.00
04/04/2016 15:00,2,8.146,ACTIVE,218.03,370.60,59.954,1459796403,"201051344000890","219011344069620",30.89,28.50,0,330.63,428.61,254.7,243.9,1.149,359506.1,359506.1,29699,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796415,346304.00
04/04/2016 15:00,2,7.994,ACTIVE,218.93,371.21,59.975,1459796403,"201051344000438","219011344069620",31.43,28.30,0,337.24,428.91,254.5,243.7,1.162,361678.4,361678.4,29696,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796416,346305.00
04/04/2016 15:00,2,8.264,ACTIVE,218.48,371.81,60.007,1459796403,"201051344000417","219011344069620",30.42,30.80,0,332.13,428.91,254.4,243.6,1.215,355028.5,355028.5,29848,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796417,346306.00
04/04/2016 15:00,2,8.334,ACTIVE,215.32,381.42,59.959,1459796403,"274151322000083","219011344069620",30.06,47.50,0,332.73,407.57,254.3,243.5,1.025,628187.8,628187.8,18681,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796417,346307.00
04/04/2016 15:00,2,7.881,ACTIVE,216.45,366.10,59.965,1459796403,"274151322000076","219011344069620",31.85,44.30,0,333.63,406.67,254.1,243.3,0.999,668375.9,668375.9,18690,0,0,0,L,1151911521,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796418,346308.00
04/04/2016 15:00,2,8.174,ACTIVE,220.74,372.71,59.981,1459796403,"201051344000868","219011344069620",30.71,21.00,0,333.33,429.52,254.1,243.3,1.127,348196.6,348196.6,24938,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796419,346309.00
04/04/2016 15:00,2,7.932,ACTIVE,215.32,381.73,59.959,1459796403,"274151322000095","219011344069620",31.57,46.00,0,332.13,407.27,254.2,243.5,0.955,661498.3,661498.3,18585,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796420,346310.00
04/04/2016 15:00,2,8.285,ACTIVE,222.10,376.01,59.965,1459796403,"201051344000988","219011344069620",30.34,22.50,0,336.04,432.82,254.3,243.5,1.162,345496.4,345496.4,25228,0,0,0,L,1122011218,0,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796421,346311.00
04/04/2016 15:00,2,8.213,ACTIVE,219.61,370.60,60.018,1459796403,"201051344001025","219011344069620",30.59,30.50,0,338.74,428.61,254.3,243.6,1.136,359171.5,359171.5,29749,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796422,346312.00
04/04/2016 15:00,2,8.145,ACTIVE,221.87,373.91,59.970,1459796403,"201051344000458","219011344069620",30.91,22.50,0,334.54,430.72,254.6,243.8,1.189,355935.6,355935.6,25153,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796423,346313.00
04/04/2016 15:00,2,8.123,ACTIVE,222.55,377.22,59.970,1459796403,"201051344000853","219011344069620",30.91,21.80,0,338.74,433.72,253.7,242.9,1.158,354390.1,354390.1,24747,0,0,0,L,1122011218,0,126.75,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796424,346314.00
04/04/2016 15:00,2,7.959,ACTIVE,217.80,368.50,59.970,1459796403,"201051344000685","219011344069620",31.61,25.50,0,330.93,427.41,253.8,243.0,1.220,361276.1,361276.1,29568,0,0,0,L,1122011218,0,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796425,346315.00
04/04/2016 15:00,2,8.031,ACTIVE,219.61,372.41,59.981,1459796403,"201051344000917","219011344069620",31.35,26.50,0,336.04,428.31,254.7,243.9,1.184,358478.9,358478.9,29574,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796426,346316.00
04/04/2016 15:00,2,7.975,ACTIVE,217.80,369.40,59.959,1459796403,"201051344001145","219011344069620",31.57,26.00,0,328.82,428.01,254.7,243.9,1.158,363505.9,363505.9,29431,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796427,346317.00
04/04/2016 15:00,2,8.154,ACTIVE,220.06,373.91,59.970,1459796403,"201051344000651","219011344069620",30.85,28.50,0,336.34,428.61,254.6,243.8,1.162,355495.9,355495.9,29799,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796427,346318.00
04/04/2016 15:00,2,8.928,ACTIVE,215.54,359.18,59.975,1459796403,"274151322000088","219011344069620",26.36,42.30,0,334.24,407.87,238.3,228.1,0.888,608643.6,608643.6,18375,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796428,346319.00
04/04/2016 15:00,2,6.137,ACTIVE,216.67,428.01,59.959,1459796403,"274151322000068","219011344069620",39.52,39.80,0,396.15,480.61,245.4,234.9,0.932,508596.4,508596.4,19630,0,0,0,L,1151911521,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796429,346320.00
04/04/2016 15:00,2,8.162,ACTIVE,219.39,373.61,59.975,1459796403,"201051344001135","219011344069620",30.81,30.50,0,339.04,428.61,254.4,243.7,1.158,351853.2,351853.2,29760,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796430,346321.00
04/04/2016 15:00,2,8.002,ACTIVE,219.84,373.31,59.970,1459796403,"201051344000594","219011344069620",31.49,30.80,0,333.93,428.61,254.8,244.0,1.162,359063.6,359063.6,25180,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796431,346322.00
04/04/2016 15:00,2,8.152,ACTIVE,219.61,370.00,59.965,1459796403,"201051344001203","219011344069620",30.83,29.30,0,336.64,428.61,254.4,243.6,1.171,358424.6,358424.6,29753,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796432,346323.00
04/04/2016 15:00,2,8.938,ACTIVE,215.54,382.33,59.981,1459796403,"274151322000054","219011344069620",26.44,45.80,0,332.73,408.18,239.2,229.0,0.924,622262.1,622262.1,18401,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796433,346324.00
04/04/2016 15:00,2,8.227,ACTIVE,220.74,371.51,59.959,1459796403,"201051344000867","219011344069620",30.59,25.30,0,332.43,427.41,254.5,243.7,1.153,347543.4,347543.4,25184,0,0,0,L,1122011218,0,125.85,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796434,346325.00
04/04/2016 15:00,2,8.053,ACTIVE,219.61,372.71,59.975,1459796403,"201051344001093","219011344069620",31.21,25.50,0,337.54,428.31,254.3,243.5,1.158,357383.8,357383.8,29629,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796435,346326.00
04/04/2016 15:00,2,8.090,ACTIVE,221.42,373.61,60.007,1459796403,"201051344000900","219011344069620",31.11,20.30,0,335.44,431.02,254.8,244.0,1.145,362771.4,362771.4,24584,0,0,0,L,1122011218,0,126.07,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796436,346327.00
04/04/2016 15:00,2,8.094,ACTIVE,221.42,373.91,59.970,1459796403,"201051344000648","219011344069620",31.01,22.00,0,333.63,432.52,253.9,243.2,1.140,355297.1,355297.1,24883,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796437,346328.00
04/04/2016 15:00,2,8.137,ACTIVE,221.64,373.91,59.975,1459796403,"201051344000569","219011344069620",30.87,22.80,0,336.94,431.62,253.4,242.7,1.167,364082.5,364082.5,24518,0,0,0,L,1122011218,0,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796438,346329.00
04/04/2016 15:00,2,8.152,ACTIVE,221.87,374.81,59.965,1459796403,"201051344000983","219011344069620",30.85,21.80,0,336.64,431.32,254.3,243.5,1.167,355661.5,355661.5,24988,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796439,346330.00
04/04/2016 15:00,2,8.246,ACTIVE,222.32,377.82,59.970,1459796403,"201051344001158","219011344069620",30.45,25.30,0,335.74,432.22,253.9,243.1,1.162,350773.8,350773.8,25239,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796440,346331.00
04/04/2016 15:00,2,8.119,ACTIVE,221.87,375.41,59.965,1459796403,"201051344000576","219011344069620",30.89,21.30,0,337.24,433.12,253.7,243.0,1.140,357252.8,357252.8,24656,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796440,346332.00
04/04/2016 15:00,2,8.926,ACTIVE,215.54,368.20,59.970,1459796403,"274151322000087","219011344069620",26.30,49.50,0,333.63,407.87,237.7,227.5,0.932,596583.6,596583.6,18470,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459796441,346333.00
04/04/2016 15:15,2,7.684,ACTIVE,221.19,374.51,59.970,1459797304,"201051344000645","219011344069620",30.10,21.30,0,337.84,431.92,233.9,223.8,1.034,356825.9,356825.9,24799,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797305,346334.00
04/04/2016 15:15,2,7.920,ACTIVE,215.54,372.11,59.965,1459797304,"274151322000085","219011344069620",26.40,43.60,0,334.84,404.27,211.6,202.3,0.813,625211.1,625211.1,18413,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797306,346335.00
04/04/2016 15:15,2,7.621,ACTIVE,220.06,374.21,59.896,1459797304,"201051344000633","219011344069620",29.22,26.30,0,337.54,427.71,225.4,215.6,1.047,347810.5,347810.5,25252,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797307,346336.00
04/04/2016 15:15,2,7.516,ACTIVE,221.19,373.31,59.949,1459797304,"201051344000469","219011344069620",30.45,17.00,0,339.34,432.82,231.7,221.7,1.034,348973.0,348973.0,25206,0,0,0,L,1122011218,0,125.17,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797308,346337.00
04/04/2016 15:15,2,7.805,ACTIVE,218.03,368.80,59.970,1459797304,"201051344000646","219011344069620",29.18,27.50,0,332.13,429.82,230.7,220.7,1.074,353558.3,353558.3,29761,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797309,346338.00
04/04/2016 15:15,2,7.605,ACTIVE,215.54,378.42,59.933,1459797304,"274151322000052","219011344069620",29.22,44.30,0,333.63,407.87,224.8,215.1,0.893,633856.8,633856.8,18633,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797310,346339.00
04/04/2016 15:15,2,7.824,ACTIVE,219.39,370.90,59.917,1459797304,"201051344000585","219011344069620",29.28,27.50,0,338.44,428.01,232.1,222.1,1.069,359157.8,359157.8,29771,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797311,346340.00
04/04/2016 15:15,2,7.492,ACTIVE,217.35,367.60,59.981,1459797304,"201051344001230","219011344069620",29.74,26.00,0,332.13,426.81,225.6,215.8,1.008,357468.7,357468.7,29558,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797311,346341.00
04/04/2016 15:15,2,7.803,ACTIVE,219.39,369.70,59.996,1459797304,"201051344000582","219011344069620",29.04,26.80,0,337.24,431.02,229.5,219.6,1.030,351079.5,351079.5,29737,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797312,346342.00
04/04/2016 15:15,2,7.842,ACTIVE,218.26,367.90,59.991,1459797304,"201051344000955","219011344069620",29.26,29.00,0,332.73,427.11,232.2,222.2,1.087,362278.7,362278.7,29673,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797313,346343.00
04/04/2016 15:15,2,5.107,ACTIVE,215.32,432.22,59.954,1459797304,"274151322000094","219011344069620",40.35,39.00,0,398.86,481.82,208.9,199.7,0.809,508689.7,508689.7,19436,0,0,0,L,1151911521,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797315,346344.00
04/04/2016 15:15,2,8.191,ACTIVE,222.32,377.22,59.922,1459797304,"201051344000579","219011344069620",30.65,27.30,0,339.65,433.12,254.2,243.4,1.176,362316.9,362316.9,5279,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797316,346345.00
04/04/2016 15:15,2,8.387,ACTIVE,218.48,369.10,59.986,1459797304,"201051344000890","219011344069620",29.22,28.00,0,333.03,428.61,248.1,237.6,1.123,359566.5,359566.5,29700,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797317,346346.00
04/04/2016 15:15,2,8.393,ACTIVE,219.39,373.61,59.959,1459797304,"201051344000438","219011344069620",29.30,28.50,0,336.34,428.91,249.1,238.5,1.149,361738.8,361738.8,29697,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797318,346347.00
04/04/2016 15:15,2,8.301,ACTIVE,218.93,372.11,59.917,1459797304,"201051344000417","219011344069620",29.28,29.50,0,333.63,428.61,246.0,235.5,1.162,355088.6,355088.6,29849,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797318,346348.00
04/04/2016 15:15,2,8.191,ACTIVE,215.09,389.24,59.959,1459797304,"274151322000083","219011344069620",29.12,47.30,0,333.93,407.57,241.4,231.1,0.981,628247.4,628247.4,18682,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797319,346349.00
04/04/2016 15:15,2,8.223,ACTIVE,216.67,389.54,59.970,1459797304,"274151322000076","219011344069620",30.57,44.00,0,333.63,406.67,254.4,243.7,1.008,668436.6,668436.6,18691,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797320,346350.00
04/04/2016 15:15,2,7.822,ACTIVE,220.29,372.11,59.917,1459797304,"201051344000868","219011344069620",32.08,18.00,0,337.54,428.61,253.7,243.0,1.149,348257.2,348257.2,24939,0,0,0,L,1122011218,0,125.17,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797321,346351.00
04/04/2016 15:15,2,8.133,ACTIVE,215.09,365.19,59.954,1459797304,"274151322000095","219011344069620",30.85,45.80,0,333.03,407.57,254.4,243.7,0.919,661559.0,661559.0,18586,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797322,346352.00
04/04/2016 15:15,2,7.988,ACTIVE,222.10,376.01,59.986,1459797304,"201051344000988","219011344069620",31.47,22.00,0,337.84,433.12,254.3,243.5,1.176,345557.0,345557.0,25229,0,0,0,L,1122011218,0,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797323,346353.00
04/04/2016 15:15,2,8.348,ACTIVE,219.84,370.60,59.991,1459797304,"201051344001025","219011344069620",30.14,29.80,0,337.54,429.82,254.8,244.0,1.131,359232.0,359232.0,29750,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797324,346354.00
04/04/2016 15:15,2,7.797,ACTIVE,222.10,375.71,59.944,1459797304,"201051344000458","219011344069620",32.24,21.50,0,338.44,432.52,254.2,243.4,1.193,355996.2,355996.2,25154,0,0,0,L,1122011218,0,126.30,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797325,346355.00
04/04/2016 15:15,2,7.613,ACTIVE,222.55,373.91,59.954,1459797304,"201051344000853","219011344069620",32.94,19.50,0,342.35,432.82,253.8,243.0,1.158,354450.8,354450.8,24748,0,0,0,L,1122011218,0,126.75,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797326,346356.00
04/04/2016 15:15,2,8.320,ACTIVE,218.26,370.60,59.970,1459797304,"201051344000685","219011344069620",30.22,25.00,0,333.33,428.01,254.5,243.7,1.215,361336.6,361336.6,29569,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797327,346357.00
04/04/2016 15:15,2,8.193,ACTIVE,219.84,372.11,59.986,1459797304,"201051344000917","219011344069620",30.69,26.50,0,337.84,428.91,254.9,244.1,1.158,358539.4,358539.4,29575,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797327,346358.00
04/04/2016 15:15,2,8.168,ACTIVE,218.26,370.90,59.965,1459797304,"201051344001145","219011344069620",30.67,24.80,0,332.73,428.31,253.7,242.9,1.171,363566.4,363566.4,29432,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797328,346359.00
04/04/2016 15:15,2,8.447,ACTIVE,220.06,373.31,59.912,1459797304,"201051344000651","219011344069620",29.76,29.00,0,338.14,428.31,254.6,243.8,1.149,355556.4,355556.4,29800,0,0,0,L,1122011218,0,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797329,346360.00
04/04/2016 15:15,2,8.318,ACTIVE,215.54,379.02,59.938,1459797304,"274151322000088","219011344069620",26.64,41.80,0,334.84,404.27,224.1,214.4,0.831,608698.2,608698.2,18376,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797330,346361.00
