ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 15:15,2,5.674,ACTIVE,216.90,434.02,59.933,1459797304,"274151322000068","219011344069620",39.60,38.80,0,397.66,483.32,227.1,217.3,0.871,508651.9,508651.9,19631,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797331,346362.00
04/04/2016 15:15,2,8.568,ACTIVE,219.61,372.71,59.896,1459797304,"201051344001135","219011344069620",29.02,30.80,0,336.34,429.52,252.0,241.3,1.145,351913.6,351913.6,29761,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797332,346363.00
04/04/2016 15:15,2,8.047,ACTIVE,219.84,374.81,59.949,1459797304,"201051344000594","219011344069620",31.23,30.30,0,337.54,429.22,254.3,243.5,1.162,359124.1,359124.1,25181,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797333,346364.00
04/04/2016 15:15,2,8.326,ACTIVE,219.84,371.21,59.986,1459797304,"201051344001203","219011344069620",30.20,29.50,0,338.44,429.22,254.3,243.5,1.167,358485.0,358485.0,29754,0,0,0,L,1122011218,0,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797334,346365.00
04/04/2016 15:15,2,8.348,ACTIVE,215.32,386.83,59.965,1459797304,"274151322000054","219011344069620",26.88,43.80,0,333.93,404.87,227.0,217.1,0.888,622317.2,622317.2,18402,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797335,346366.00
04/04/2016 15:15,2,8.031,ACTIVE,220.52,374.81,59.912,1459797304,"201051344000867","219011344069620",31.33,23.80,0,338.14,428.01,254.6,243.8,1.171,347604.0,347604.0,25185,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797336,346367.00
04/04/2016 15:15,2,8.180,ACTIVE,219.84,373.91,59.938,1459797304,"201051344001093","219011344069620",30.67,25.50,0,337.24,428.91,254.1,243.4,1.127,357444.3,357444.3,29630,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797337,346368.00
04/04/2016 15:15,2,7.643,ACTIVE,221.19,373.91,59.954,1459797304,"201051344000900","219011344069620",32.86,18.70,0,338.14,433.12,254.0,243.2,1.127,362832.0,362832.0,24585,0,0,0,L,1122011218,0,125.85,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797337,346369.00
04/04/2016 15:15,2,7.932,ACTIVE,221.19,375.41,59.907,1459797304,"201051344000648","219011344069620",31.77,21.30,0,338.44,433.12,254.8,244.0,1.167,355357.7,355357.7,24884,0,0,0,L,1122011218,0,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797338,346370.00
04/04/2016 15:15,2,7.623,ACTIVE,221.64,374.81,59.959,1459797304,"201051344000569","219011344069620",32.96,21.00,0,337.84,432.22,253.5,242.8,1.153,364143.1,364143.1,24519,0,0,0,L,1122011218,0,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797339,346371.00
04/04/2016 15:15,2,7.750,ACTIVE,221.87,375.41,59.912,1459797304,"201051344000983","219011344069620",32.44,20.70,0,337.24,432.52,254.1,243.3,1.171,355722.1,355722.1,24989,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797340,346372.00
04/04/2016 15:15,2,8.160,ACTIVE,222.10,374.81,59.970,1459797304,"201051344001158","219011344069620",30.77,24.00,0,339.34,434.63,254.4,243.7,1.167,350834.3,350834.3,25240,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797341,346373.00
04/04/2016 15:15,2,7.738,ACTIVE,221.87,373.91,59.922,1459797304,"201051344000576","219011344069620",32.50,19.30,0,337.24,433.12,254.1,243.3,1.131,357313.4,357313.4,24657,0,0,0,L,1122011218,0,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797342,346374.00
04/04/2016 15:15,2,8.275,ACTIVE,215.32,382.93,59.944,1459797304,"274151322000087","219011344069620",26.96,48.80,0,333.93,404.57,225.7,215.9,0.866,596638.3,596638.3,18471,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459797343,346375.00
04/04/2016 15:30,2,8.211,ACTIVE,221.64,373.61,59.996,1459798203,"201051344000645","219011344069620",30.61,23.80,0,337.24,432.82,254.7,243.9,1.127,356883.6,356883.6,24800,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798204,346376.00
04/04/2016 15:30,2,8.242,ACTIVE,215.32,353.77,59.986,1459798203,"274151322000085","219011344069620",26.96,42.50,0,333.93,403.37,224.8,215.1,0.862,625261.8,625261.8,18414,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798205,346377.00
04/04/2016 15:30,2,8.400,ACTIVE,220.52,376.01,59.975,1459798203,"201051344000633","219011344069620",29.92,27.80,0,337.24,431.32,254.4,243.7,1.193,347868.0,347868.0,25253,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798206,346378.00
04/04/2016 15:30,2,8.371,ACTIVE,222.32,377.82,59.975,1459798203,"201051344000469","219011344069620",30.04,19.80,0,338.44,433.12,254.4,243.6,1.153,349030.6,349030.6,25207,0,0,0,L,1122011218,0,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798207,346379.00
04/04/2016 15:30,2,8.434,ACTIVE,218.48,372.71,59.991,1459798203,"201051344000646","219011344069620",29.56,27.30,0,332.73,430.12,252.4,241.7,1.171,353615.2,353615.2,29762,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798208,346380.00
04/04/2016 15:30,2,8.293,ACTIVE,215.77,357.08,59.975,1459798203,"274151322000052","219011344069620",29.54,42.80,0,332.73,407.27,247.9,237.4,0.959,633912.6,633912.6,18634,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798209,346381.00
04/04/2016 15:30,2,8.396,ACTIVE,220.06,370.90,60.018,1459798203,"201051344000585","219011344069620",29.88,28.80,0,335.74,428.01,253.9,243.1,1.176,359215.5,359215.5,29772,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798210,346382.00
04/04/2016 15:30,2,8.303,ACTIVE,218.03,370.90,59.986,1459798203,"201051344001230","219011344069620",30.26,26.00,0,331.83,428.31,254.4,243.7,1.153,357525.9,357525.9,29559,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798211,346383.00
04/04/2016 15:30,2,8.557,ACTIVE,219.84,373.31,59.944,1459798203,"201051344000582","219011344069620",29.26,29.00,0,334.84,430.12,253.5,242.8,1.136,351136.6,351136.6,29738,0,0,0,L,1122011218,0,125.85,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798212,346384.00
04/04/2016 15:30,2,8.395,ACTIVE,218.48,369.40,59.933,1459798203,"201051344000955","219011344069620",29.86,28.80,0,334.84,428.01,253.8,243.0,1.215,362335.7,362335.7,29674,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798213,346385.00
04/04/2016 15:30,2,5.400,ACTIVE,215.54,444.54,59.981,1459798203,"274151322000094","219011344069620",41.69,39.50,0,400.66,485.42,225.1,215.3,0.871,508741.4,508741.4,19437,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798214,346386.00
04/04/2016 15:30,2,8.330,ACTIVE,222.32,377.22,59.959,1459798203,"201051344000579","219011344069620",30.14,28.30,0,340.25,433.42,254.2,243.5,1.176,362374.5,362374.5,5280,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798214,346387.00
04/04/2016 15:30,2,8.479,ACTIVE,218.26,372.41,59.991,1459798203,"201051344000890","219011344069620",29.64,27.80,0,334.24,428.01,254.2,243.5,1.149,359623.7,359623.7,29701,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798215,346388.00
04/04/2016 15:30,2,8.180,ACTIVE,218.93,371.51,59.928,1459798203,"201051344000438","219011344069620",30.63,28.30,0,336.04,429.22,253.6,242.9,1.180,361796.0,361796.0,29698,0,0,0,L,1122011218,0,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798216,346389.00
04/04/2016 15:30,2,8.473,ACTIVE,218.71,370.00,59.928,1459798203,"201051344000417","219011344069620",29.10,29.30,0,334.84,428.31,249.6,239.0,1.176,355144.7,355144.7,29850,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798217,346390.00
04/04/2016 15:30,2,8.350,ACTIVE,215.09,388.34,59.970,1459798203,"274151322000083","219011344069620",29.42,46.00,0,333.33,407.27,248.5,237.9,0.977,628303.4,628303.4,18683,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798218,346391.00
04/04/2016 15:30,2,7.893,ACTIVE,216.22,380.82,59.981,1459798203,"274151322000076","219011344069620",31.85,42.50,0,333.93,406.37,254.5,243.7,1.008,668494.6,668494.6,18692,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798219,346392.00
04/04/2016 15:30,2,8.238,ACTIVE,220.52,374.81,59.981,1459798203,"201051344000868","219011344069620",30.43,20.70,0,337.84,428.61,253.7,242.9,1.136,348314.7,348314.7,24940,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798220,346393.00
04/04/2016 15:30,2,7.980,ACTIVE,215.09,354.67,59.991,1459798203,"274151322000095","219011344069620",31.57,44.50,0,333.03,407.57,254.2,243.5,0.959,661617.0,661617.0,18587,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798221,346394.00
04/04/2016 15:30,2,8.521,ACTIVE,222.10,376.92,59.996,1459798203,"201051344000988","219011344069620",29.48,24.50,0,339.34,433.12,254.4,243.6,1.158,345614.5,345614.5,25230,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798222,346395.00
04/04/2016 15:30,2,8.533,ACTIVE,219.61,371.21,60.007,1459798203,"201051344001025","219011344069620",29.44,31.00,0,335.44,429.52,254.1,243.4,1.153,359289.6,359289.6,29751,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798223,346396.00
04/04/2016 15:30,2,8.180,ACTIVE,222.10,375.71,59.965,1459798203,"201051344000458","219011344069620",30.65,23.50,0,337.84,432.52,253.9,243.1,1.180,356053.9,356053.9,25155,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798224,346397.00
04/04/2016 15:30,2,8.141,ACTIVE,222.77,376.31,60.007,1459798203,"201051344000853","219011344069620",30.91,21.50,0,341.45,433.12,254.7,243.9,1.167,354508.6,354508.6,24749,0,0,0,L,1122011218,0,126.75,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798224,346398.00
04/04/2016 15:30,2,8.098,ACTIVE,218.26,371.21,60.018,1459798203,"201051344000685","219011344069620",31.05,25.80,0,333.63,428.01,254.4,243.6,1.202,361394.3,361394.3,29570,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798225,346399.00
04/04/2016 15:30,2,8.123,ACTIVE,219.84,373.61,59.933,1459798203,"201051344000917","219011344069620",30.93,28.00,0,336.64,428.91,254.3,243.6,1.167,358597.0,358597.0,29576,0,0,0,L,1122011218,0,125.62,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798226,346400.00
04/04/2016 15:30,2,8.053,ACTIVE,218.03,371.21,59.986,1459798203,"201051344001145","219011344069620",31.23,25.00,0,333.63,428.31,254.6,243.8,1.176,363624.0,363624.0,29433,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798227,346401.00
04/04/2016 15:30,2,8.482,ACTIVE,220.29,373.01,60.012,1459798203,"201051344000651","219011344069620",29.60,30.00,0,338.44,428.91,254.2,243.5,1.145,355613.8,355613.8,29801,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798228,346402.00
04/04/2016 15:30,2,8.215,ACTIVE,215.54,356.78,59.981,1459798203,"274151322000088","219011344069620",27.35,40.20,0,334.54,403.07,227.6,217.8,0.849,608749.2,608749.2,18377,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798229,346403.00
04/04/2016 15:30,2,8.590,ACTIVE,219.84,373.61,59.996,1459798203,"201051344001135","219011344069620",29.00,31.00,0,335.14,428.91,252.3,241.6,1.153,351970.4,351970.4,29762,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798231,346404.00
04/04/2016 15:30,2,8.143,ACTIVE,219.84,373.31,59.986,1459798203,"201051344000594","219011344069620",30.87,31.50,0,336.94,429.22,254.5,243.7,1.189,359181.8,359181.8,25182,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798232,346405.00
04/04/2016 15:30,2,8.350,ACTIVE,219.84,373.61,59.986,1459798203,"201051344001203","219011344069620",30.04,29.80,0,337.84,429.22,254.0,243.2,1.180,358542.5,358542.5,29755,0,0,0,L,1122011218,0,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798233,346406.00
04/04/2016 15:30,2,8.287,ACTIVE,215.32,379.92,59.975,1459798203,"274151322000054","219011344069620",27.37,43.80,0,334.54,403.67,229.6,219.7,0.884,622368.7,622368.7,18403,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798234,346407.00
04/04/2016 15:30,2,8.342,ACTIVE,220.74,372.41,59.996,1459798203,"201051344000867","219011344069620",30.14,26.30,0,338.14,428.01,254.5,243.7,1.167,347661.5,347661.5,25186,0,0,0,L,1122011218,0,125.85,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798235,346408.00
04/04/2016 15:30,2,8.346,ACTIVE,219.61,374.81,60.012,1459798203,"201051344001093","219011344069620",30.10,25.80,0,335.74,428.91,254.2,243.4,1.140,357501.6,357501.6,29631,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798236,346409.00
04/04/2016 15:30,2,7.969,ACTIVE,221.64,374.21,59.938,1459798203,"201051344000900","219011344069620",31.53,20.30,0,337.54,432.52,254.2,243.4,1.131,362889.9,362889.9,24586,0,0,0,L,1122011218,0,126.30,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798237,346410.00
04/04/2016 15:30,2,8.223,ACTIVE,221.42,374.81,59.959,1459798203,"201051344000648","219011344069620",30.55,22.80,0,338.74,433.12,254.3,243.5,1.131,355415.2,355415.2,24885,0,0,0,L,1122011218,0,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798238,346411.00
04/04/2016 15:30,2,8.029,ACTIVE,222.10,374.51,60.007,1459798203,"201051344000569","219011344069620",31.27,21.80,0,336.34,432.82,253.7,242.9,1.158,364200.9,364200.9,24520,0,0,0,L,1122011218,0,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798239,346412.00
04/04/2016 15:30,2,8.139,ACTIVE,222.32,376.01,59.991,1459798203,"201051344000983","219011344069620",30.81,22.30,0,337.54,432.82,253.6,242.8,1.171,355779.9,355779.9,24990,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798240,346413.00
04/04/2016 15:30,2,8.541,ACTIVE,222.77,379.02,59.970,1459798203,"201051344001158","219011344069620",29.38,26.00,0,340.25,433.72,254.2,243.4,1.180,350891.7,350891.7,25241,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798241,346414.00
04/04/2016 15:30,2,8.107,ACTIVE,222.10,377.22,59.965,1459798203,"201051344000576","219011344069620",30.99,21.50,0,338.44,433.72,254.4,243.7,1.105,357371.1,357371.1,24658,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798242,346415.00
04/04/2016 15:30,2,8.398,ACTIVE,215.54,376.62,59.959,1459798203,"274151322000087","219011344069620",27.04,48.80,0,334.24,403.37,229.8,219.9,0.897,596689.6,596689.6,18472,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798243,346416.00
04/04/2016 15:30,2,0.270,ALERT,216.45,494.74,59.970,1459798203,"274151322000068","219011344069620",47.69,33.00,0,302.68,528.40,13.1,10.7,0.066,508693.1,508693.1,19632,0,0,0,L,1151911521,1,124.04,124.94,0001,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459798244,346417.00
04/04/2016 15:45,2,8.088,ACTIVE,221.64,375.41,59.944,1459799103,"201051344000645","219011344069620",29.78,23.50,0,324.62,432.52,244.1,233.7,1.069,356937.1,356937.1,24801,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799104,346418.00
04/04/2016 15:45,2,7.666,ACTIVE,216.00,379.92,59.981,1459799103,"274151322000085","219011344069620",27.14,40.80,0,331.53,404.27,210.4,201.2,0.804,625307.9,625307.9,18415,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799105,346419.00
04/04/2016 15:45,2,7.975,ACTIVE,220.74,373.91,59.912,1459799103,"201051344000633","219011344069620",29.56,27.50,0,322.81,430.72,238.6,228.4,1.114,347920.7,347920.7,25254,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799106,346420.00
04/04/2016 15:45,2,7.984,ACTIVE,222.10,376.31,59.959,1459799103,"201051344000469","219011344069620",29.66,19.80,0,318.61,433.42,239.8,229.6,1.096,349083.5,349083.5,25208,0,0,0,L,1122011218,0,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799107,346421.00
04/04/2016 15:45,2,7.922,ACTIVE,218.26,369.70,59.912,1459799103,"201051344000646","219011344069620",29.02,25.80,0,318.91,428.91,232.7,222.7,1.078,353666.5,353666.5,29763,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799107,346422.00
04/04/2016 15:45,2,7.611,ACTIVE,215.54,376.62,59.959,1459799103,"274151322000052","219011344069620",29.62,40.00,0,330.03,407.27,228.2,218.3,0.897,633962.5,633962.5,18635,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799108,346423.00
04/04/2016 15:45,2,8.057,ACTIVE,219.61,370.30,59.970,1459799103,"201051344000585","219011344069620",29.16,27.50,0,319.81,427.71,238.0,227.8,1.100,359267.8,359267.8,29773,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799109,346424.00
04/04/2016 15:45,2,7.805,ACTIVE,217.80,369.70,59.991,1459799103,"201051344001230","219011344069620",29.80,24.80,0,319.21,426.21,235.5,225.4,1.078,357577.7,357577.7,29560,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799110,346425.00
04/04/2016 15:45,2,7.830,ACTIVE,219.84,373.61,59.981,1459799103,"201051344000582","219011344069620",29.60,27.80,0,319.81,431.02,234.7,224.6,1.052,351188.3,351188.3,29739,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799111,346426.00
04/04/2016 15:45,2,7.791,ACTIVE,218.48,369.70,59.991,1459799103,"201051344000955","219011344069620",29.60,28.00,0,318.91,427.11,233.4,223.4,1.092,362387.1,362387.1,29675,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799112,346427.00
04/04/2016 15:45,2,0.250,ALERT,215.54,489.93,59.965,1459799103,"274151322000094","219011344069620",47.17,29.30,0,304.18,526.60,11.8,9.5,0.053,508753.0,508753.0,19438,0,0,0,L,1151911521,0,123.36,124.49,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799114,346428.00
04/04/2016 15:45,2,7.980,ACTIVE,222.32,375.41,59.965,1459799103,"201051344000579","219011344069620",29.54,27.30,0,322.21,434.02,238.7,228.5,1.109,362427.1,362427.1,5281,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799115,346429.00
04/04/2016 15:45,2,7.889,ACTIVE,218.03,367.00,59.917,1459799103,"201051344000890","219011344069620",29.40,26.30,0,319.81,427.71,234.8,224.7,1.043,359675.4,359675.4,29702,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799116,346430.00
04/04/2016 15:45,2,7.803,ACTIVE,218.71,368.80,59.912,1459799103,"201051344000438","219011344069620",29.72,27.50,0,319.21,429.22,234.8,224.7,1.083,361847.6,361847.6,29699,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799116,346431.00
04/04/2016 15:45,2,7.805,ACTIVE,218.48,368.50,59.933,1459799103,"201051344000417","219011344069620",29.10,27.50,0,317.70,428.61,229.9,220.0,1.083,355195.5,355195.5,29851,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799117,346432.00
04/04/2016 15:45,2,7.750,ACTIVE,215.32,384.43,59.944,1459799103,"274151322000083","219011344069620",29.24,43.60,0,330.03,407.57,229.4,219.5,0.910,628353.6,628353.6,18684,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799118,346433.00
04/04/2016 15:45,2,8.074,ACTIVE,216.22,378.72,59.975,1459799103,"274151322000076","219011344069620",29.82,40.60,0,331.23,414.19,243.8,233.3,0.963,668547.3,668547.3,18693,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799119,346434.00
04/04/2016 15:45,2,8.121,ACTIVE,220.29,373.61,59.965,1459799103,"201051344000868","219011344069620",29.30,21.00,0,318.61,428.31,240.9,230.6,1.100,348367.9,348367.9,24941,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799120,346435.00
04/04/2016 15:45,2,8.078,ACTIVE,215.09,367.90,59.959,1459799103,"274151322000095","219011344069620",29.96,42.50,0,329.73,414.49,244.8,234.4,0.932,661669.8,661669.8,18588,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799121,346436.00
04/04/2016 15:45,2,8.109,ACTIVE,222.10,375.41,59.928,1459799103,"201051344000988","219011344069620",29.02,23.80,0,318.91,433.42,238.5,228.3,1.083,345667.2,345667.2,25231,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799122,346437.00
04/04/2016 15:45,2,8.031,ACTIVE,219.61,369.70,59.917,1459799103,"201051344001025","219011344069620",29.08,29.80,0,319.81,428.61,236.6,226.4,1.056,359341.7,359341.7,29752,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799123,346438.00
04/04/2016 15:45,2,8.096,ACTIVE,221.87,372.71,59.975,1459799103,"201051344000458","219011344069620",29.56,23.80,0,320.41,432.82,242.2,231.9,1.140,356107.2,356107.2,25156,0,0,0,L,1122011218,0,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799124,346439.00
04/04/2016 15:45,2,8.059,ACTIVE,222.32,376.92,59.975,1459799103,"201051344000853","219011344069620",29.96,21.80,0,328.82,433.42,244.5,234.1,1.123,354562.2,354562.2,24750,0,0,0,L,1122011218,0,126.53,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799125,346440.00
04/04/2016 15:45,2,7.889,ACTIVE,218.03,369.10,59.901,1459799103,"201051344000685","219011344069620",29.78,24.00,0,318.00,427.71,237.7,227.5,1.127,361446.4,361446.4,29571,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799126,346441.00
04/04/2016 15:45,2,7.984,ACTIVE,219.61,369.70,59.975,1459799103,"201051344000917","219011344069620",29.56,26.80,0,322.21,429.52,238.9,228.7,1.109,358649.4,358649.4,29577,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799126,346442.00
04/04/2016 15:45,2,7.971,ACTIVE,218.03,370.60,59.907,1459799103,"201051344001145","219011344069620",29.56,23.80,0,318.91,432.22,238.5,228.3,1.087,363676.2,363676.2,29434,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799127,346443.00
04/04/2016 15:45,2,7.928,ACTIVE,219.84,371.21,59.912,1459799103,"201051344000651","219011344069620",29.32,29.50,0,321.31,427.71,235.3,225.2,1.052,355665.6,355665.6,29802,0,0,0,L,1122011218,0,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799128,346444.00
04/04/2016 15:45,2,7.529,ACTIVE,215.09,351.67,59.944,1459799103,"274151322000088","219011344069620",27.57,37.50,0,330.03,404.57,210.1,200.8,0.791,608795.3,608795.3,18378,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799129,346445.00
04/04/2016 15:45,2,5.033,ALERT,216.45,438.53,59.938,1459799103,"274151322000068","219011344069620",40.61,32.80,0,389.84,523.90,206.9,197.8,0.800,508707.8,508707.8,19634,0,0,0,L,1151911521,0,123.81,124.72,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799131,346446.00
04/04/2016 15:45,2,7.760,ACTIVE,219.39,369.40,59.917,1459799103,"201051344001135","219011344069620",29.56,30.00,0,318.00,429.22,232.3,222.3,1.052,352021.7,352021.7,29763,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799132,346447.00
04/04/2016 15:45,2,8.094,ACTIVE,219.61,373.61,59.922,1459799103,"201051344000594","219011344069620",29.38,31.30,0,321.31,429.22,240.8,230.5,1.092,359234.9,359234.9,25183,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799133,346448.00
04/04/2016 15:45,2,7.877,ACTIVE,219.39,370.00,59.917,1459799103,"201051344001203","219011344069620",29.50,29.00,0,320.11,429.52,235.1,225.0,1.078,358594.5,358594.5,29756,0,0,0,L,1122011218,0,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799134,346449.00
04/04/2016 15:45,2,7.562,ACTIVE,215.77,360.08,59.965,1459799103,"274151322000054","219011344069620",27.67,40.80,0,328.52,405.77,211.9,202.6,0.795,622415.3,622415.3,18404,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799135,346450.00
04/04/2016 15:45,2,8.049,ACTIVE,220.52,374.81,59.944,1459799103,"201051344000867","219011344069620",29.18,26.50,0,320.41,428.31,237.8,227.6,1.078,347714.2,347714.2,25187,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799136,346451.00
04/04/2016 15:45,2,7.775,ACTIVE,219.39,371.51,59.970,1459799103,"201051344001093","219011344069620",29.72,25.00,0,319.81,429.52,234.0,223.9,1.039,357553.4,357553.4,29632,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799137,346452.00
04/04/2016 15:45,2,8.119,ACTIVE,221.42,374.51,59.981,1459799103,"201051344000900","219011344069620",29.84,20.70,0,319.51,432.52,245.3,234.9,1.092,362943.8,362943.8,24587,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799138,346453.00
04/04/2016 15:45,2,7.977,ACTIVE,221.19,375.41,59.981,1459799103,"201051344000648","219011344069620",29.66,23.50,0,320.11,433.12,239.5,229.3,1.074,355468.2,355468.2,24886,0,0,0,L,1122011218,0,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799138,346454.00
04/04/2016 15:45,2,7.994,ACTIVE,221.64,373.31,59.975,1459799103,"201051344000569","219011344069620",30.10,22.50,0,321.61,433.12,243.5,233.1,1.114,364254.4,364254.4,24521,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799139,346455.00
04/04/2016 15:45,2,8.131,ACTIVE,221.64,375.71,59.944,1459799103,"201051344000983","219011344069620",29.40,22.80,0,323.11,433.72,241.9,231.6,1.109,355833.2,355833.2,24991,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799140,346456.00
04/04/2016 15:45,2,8.014,ACTIVE,222.10,375.41,59.949,1459799103,"201051344001158","219011344069620",29.02,26.00,0,322.51,433.72,235.6,225.5,1.069,350943.8,350943.8,25242,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799141,346457.00
04/04/2016 15:45,2,8.076,ACTIVE,221.87,374.21,59.986,1459799103,"201051344000576","219011344069620",29.60,21.80,0,320.41,433.42,242.0,231.6,1.096,357424.4,357424.4,24659,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799142,346458.00
04/04/2016 15:45,2,7.533,ACTIVE,215.54,362.79,59.975,1459799103,"274151322000087","219011344069620",27.73,46.20,0,330.93,403.97,211.4,202.1,0.804,596736.0,596736.0,18473,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459799143,346459.00
04/04/2016 16:00,2,7.730,ACTIVE,221.42,373.91,59.975,1459800004,"201051344000645","219011344069620",30.32,22.30,0,339.65,428.61,237.1,226.9,1.056,356994.5,356994.5,24802,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800005,346460.00
04/04/2016 16:00,2,7.283,ACTIVE,215.77,363.39,59.933,1459800004,"274151322000085","219011344069620",27.49,40.60,0,336.04,397.96,202.7,193.7,0.773,625357.0,625357.0,18416,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800006,346461.00
04/04/2016 16:00,2,7.695,ACTIVE,220.52,373.61,59.886,1459800004,"201051344000633","219011344069620",29.72,26.50,0,339.65,424.11,231.5,221.5,1.056,347976.8,347976.8,25255,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800006,346462.00
04/04/2016 16:00,2,7.625,ACTIVE,222.10,377.22,59.975,1459800004,"201051344000469","219011344069620",30.43,17.50,0,339.34,428.91,234.9,224.8,1.074,349140.2,349140.2,25209,0,0,0,L,1122011218,0,125.62,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800007,346463.00
04/04/2016 16:00,2,7.445,ACTIVE,218.48,368.80,59.959,1459800004,"201051344000646","219011344069620",29.82,25.80,0,333.93,422.00,224.7,215.0,1.039,353721.1,353721.1,29764,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800008,346464.00
04/04/2016 16:00,2,7.289,ACTIVE,215.77,378.12,59.959,1459800004,"274151322000052","219011344069620",29.22,40.60,0,334.54,401.56,215.6,206.2,0.844,634015.4,634015.4,18636,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800009,346465.00
04/04/2016 16:00,2,7.709,ACTIVE,219.84,372.41,59.981,1459800004,"201051344000585","219011344069620",29.80,26.80,0,340.85,423.20,232.6,222.5,1.069,359323.9,359323.9,29774,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800010,346466.00
04/04/2016 16:00,2,7.348,ACTIVE,218.26,365.80,59.928,1459800004,"201051344001230","219011344069620",30.49,24.50,0,334.24,418.39,226.7,216.9,1.030,357632.8,357632.8,29561,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800011,346467.00
04/04/2016 16:00,2,7.451,ACTIVE,219.84,373.91,59.938,1459800004,"201051344000582","219011344069620",29.94,26.50,0,341.45,424.71,225.9,216.1,1.021,351243.1,351243.1,29740,0,0,0,L,1122011218,0,125.62,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800012,346468.00
04/04/2016 16:00,2,7.348,ACTIVE,218.48,367.60,59.986,1459800004,"201051344000955","219011344069620",30.04,28.00,0,335.14,419.90,223.4,213.7,1.043,362441.6,362441.6,29676,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800013,346469.00
04/04/2016 16:00,2,4.984,ALERT,215.54,446.95,59.959,1459800004,"274151322000094","219011344069620",39.72,34.80,0,304.48,522.99,198.2,189.4,0.787,508800.5,508800.5,19440,0,0,0,L,1151911521,0,123.36,124.72,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800015,346470.00
04/04/2016 16:00,2,7.553,ACTIVE,221.87,373.91,59.949,1459800004,"201051344000579","219011344069620",29.92,26.50,0,340.85,428.31,229.0,219.1,1.056,362483.0,362483.0,5282,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800017,346471.00
04/04/2016 16:00,2,7.475,ACTIVE,218.26,368.50,59.928,1459800004,"201051344000890","219011344069620",29.94,26.50,0,334.84,419.60,226.7,216.9,1.025,359730.5,359730.5,29703,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800017,346472.00
04/04/2016 16:00,2,7.387,ACTIVE,219.39,368.80,59.912,1459800004,"201051344000438","219011344069620",29.92,26.50,0,336.94,422.90,223.7,214.0,1.025,361902.4,361902.4,29700,0,0,0,L,1122011218,0,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800018,346473.00
04/04/2016 16:00,2,7.408,ACTIVE,218.71,368.50,59.975,1459800004,"201051344000417","219011344069620",29.40,26.80,0,335.44,419.90,220.5,210.9,1.034,355249.4,355249.4,29852,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800019,346474.00
04/04/2016 16:00,2,7.332,ACTIVE,215.32,380.52,59.928,1459800004,"274151322000083","219011344069620",29.28,42.00,0,334.54,402.77,217.4,207.9,0.866,628407.0,628407.0,18685,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800020,346475.00
04/04/2016 16:00,2,7.570,ACTIVE,216.67,385.33,59.938,1459800004,"274151322000076","219011344069620",30.06,40.80,0,334.84,404.57,230.3,220.3,0.910,668603.8,668603.8,18694,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800021,346476.00
04/04/2016 16:00,2,7.600,ACTIVE,220.29,373.31,59.922,1459800004,"201051344000868","219011344069620",30.53,19.00,0,340.25,425.31,235.1,225.0,1.061,348424.9,348424.9,24942,0,0,0,L,1122011218,0,125.17,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800022,346477.00
04/04/2016 16:00,2,7.732,ACTIVE,215.32,380.82,59.928,1459800004,"274151322000095","219011344069620",29.80,42.30,0,333.63,405.77,233.4,223.4,0.875,661727.0,661727.0,18589,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800023,346478.00
04/04/2016 16:00,2,7.656,ACTIVE,221.87,376.01,59.922,1459800004,"201051344000988","219011344069620",30.02,22.00,0,339.95,429.22,232.8,222.8,1.056,345723.7,345723.7,25232,0,0,0,L,1122011218,0,125.85,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800024,346479.00
04/04/2016 16:00,2,7.637,ACTIVE,219.39,370.00,59.996,1459800004,"201051344001025","219011344069620",29.68,29.00,0,336.64,422.90,229.5,219.6,1.025,359397.4,359397.4,29753,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800025,346480.00
04/04/2016 16:00,2,7.686,ACTIVE,221.64,375.41,59.954,1459800004,"201051344000458","219011344069620",30.14,22.50,0,339.65,428.61,234.4,224.3,1.096,356164.4,356164.4,25157,0,0,0,L,1122011218,0,126.07,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800026,346481.00
04/04/2016 16:00,2,7.645,ACTIVE,222.10,374.51,59.975,1459800004,"201051344000853","219011344069620",30.59,20.70,0,342.05,430.42,236.8,226.7,1.083,354620.0,354620.0,24751,0,0,0,L,1122011218,0,126.53,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800026,346482.00
04/04/2016 16:00,2,7.520,ACTIVE,218.26,368.50,59.886,1459800004,"201051344000685","219011344069620",29.74,23.50,0,334.84,421.40,226.3,216.5,1.078,361501.9,361501.9,29572,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800027,346483.00
04/04/2016 16:00,2,7.514,ACTIVE,219.61,370.60,59.981,1459800004,"201051344000917","219011344069620",30.16,25.80,0,335.74,424.11,229.5,219.6,1.065,358705.4,358705.4,29578,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800028,346484.00
04/04/2016 16:00,2,7.533,ACTIVE,218.03,368.50,59.891,1459800004,"201051344001145","219011344069620",29.80,23.80,0,335.14,423.20,227.2,217.4,1.047,363732.0,363732.0,29435,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800029,346485.00
04/04/2016 16:00,2,7.504,ACTIVE,219.84,372.11,59.986,1459800004,"201051344000651","219011344069620",29.80,28.00,0,341.75,422.90,226.3,216.5,1.012,355720.8,355720.8,29803,0,0,0,L,1122011218,0,126.07,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800030,346486.00
04/04/2016 16:00,2,7.102,ACTIVE,215.32,381.12,59.944,1459800004,"274151322000088","219011344069620",27.71,37.30,0,335.44,397.05,199.2,190.4,0.751,608844.1,608844.1,18379,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800031,346487.00
04/04/2016 16:00,2,4.918,ACTIVE,216.45,446.35,59.928,1459800004,"274151322000068","219011344069620",39.88,36.00,0,406.97,478.51,197.1,188.3,0.747,508756.3,508756.3,19636,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800032,346488.00
04/04/2016 16:00,2,7.424,ACTIVE,219.16,368.20,59.896,1459800004,"201051344001135","219011344069620",29.72,28.80,0,336.64,422.60,223.3,213.6,1.025,352076.2,352076.2,29764,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800033,346489.00
04/04/2016 16:00,2,7.646,ACTIVE,219.39,370.30,59.965,1459800004,"201051344000594","219011344069620",29.80,30.80,0,340.85,425.61,230.6,220.7,1.047,359291.4,359291.4,25184,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800034,346490.00
04/04/2016 16:00,2,7.463,ACTIVE,219.84,367.60,59.891,1459800004,"201051344001203","219011344069620",30.04,27.50,0,342.05,424.41,227.2,217.3,1.043,358649.8,358649.8,29757,0,0,0,L,1122011218,0,126.30,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800035,346491.00
04/04/2016 16:00,2,7.131,ACTIVE,215.77,365.19,59.922,1459800004,"274151322000054","219011344069620",28.03,40.60,0,335.44,398.26,202.3,193.3,0.751,622464.7,622464.7,18405,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800036,346492.00
04/04/2016 16:00,2,7.529,ACTIVE,220.29,370.00,59.938,1459800004,"201051344000867","219011344069620",30.18,24.00,0,339.95,423.50,229.9,220.0,1.025,347770.5,347770.5,25188,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800037,346493.00
04/04/2016 16:00,2,7.369,ACTIVE,219.39,369.10,59.954,1459800004,"201051344001093","219011344069620",30.18,23.80,0,341.75,423.50,225.1,215.4,1.021,357608.3,357608.3,29633,0,0,0,L,1122011218,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800038,346494.00
04/04/2016 16:00,2,7.631,ACTIVE,221.19,374.51,59.965,1459800004,"201051344000900","219011344069620",30.51,19.80,0,339.04,428.91,235.8,225.6,1.039,363001.6,363001.6,24588,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800038,346495.00
04/04/2016 16:00,2,7.551,ACTIVE,220.97,374.81,59.954,1459800004,"201051344000648","219011344069620",30.16,22.30,0,340.25,425.01,230.4,220.4,1.034,355524.7,355524.7,24887,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800039,346496.00
04/04/2016 16:00,2,7.580,ACTIVE,221.42,370.90,59.954,1459800004,"201051344000569","219011344069620",30.45,21.00,0,339.34,428.91,233.7,223.7,1.065,364311.8,364311.8,24522,0,0,0,L,1122011218,0,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800040,346497.00
04/04/2016 16:00,2,7.598,ACTIVE,221.64,374.21,59.912,1459800004,"201051344000983","219011344069620",30.38,22.00,0,339.04,428.61,233.5,223.4,1.078,355890.4,355890.4,24992,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800041,346498.00
04/04/2016 16:00,2,7.523,ACTIVE,221.87,374.51,59.959,1459800004,"201051344001158","219011344069620",29.74,23.50,0,340.55,428.01,226.5,216.7,1.021,350999.3,350999.3,25243,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800042,346499.00
04/04/2016 16:00,2,7.537,ACTIVE,221.64,374.51,59.970,1459800004,"201051344000576","219011344069620",30.53,20.70,0,339.65,429.52,233.1,223.0,1.043,357481.6,357481.6,24660,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800043,346500.00
04/04/2016 16:00,2,7.076,ACTIVE,216.00,382.63,59.949,1459800004,"274151322000087","219011344069620",27.99,46.60,0,334.84,397.05,200.5,191.6,0.765,596785.3,596785.3,18474,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800044,346501.00
04/04/2016 16:15,2,7.035,ACTIVE,220.29,370.90,59.996,1459800903,"201051344000645","219011344069620",30.18,22.00,0,340.25,422.00,214.9,205.5,0.941,357048.1,357048.1,24803,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800904,346502.00
04/04/2016 16:15,2,6.574,ACTIVE,215.32,364.29,59.949,1459800903,"274151322000085","219011344069620",27.59,39.50,0,336.34,396.15,183.7,175.4,0.716,625402.9,625402.9,18417,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800905,346503.00
