ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 16:15,2,6.951,ACTIVE,219.39,369.10,59.954,1459800903,"201051344000633","219011344069620",29.92,25.50,0,340.25,421.10,210.5,201.3,0.986,348029.4,348029.4,25256,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800906,346504.00
04/04/2016 16:15,2,6.953,ACTIVE,220.74,371.81,59.917,1459800903,"201051344000469","219011344069620",30.24,16.70,0,340.25,422.90,212.9,203.5,0.968,349193.3,349193.3,25210,0,0,0,L,1122011218,0,124.94,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800907,346505.00
04/04/2016 16:15,2,6.822,ACTIVE,217.58,364.59,59.959,1459800903,"201051344000646","219011344069620",29.44,25.80,0,334.54,419.60,203.3,194.3,0.955,353772.1,353772.1,29765,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800908,346506.00
04/04/2016 16:15,2,6.641,ACTIVE,215.32,370.60,59.954,1459800903,"274151322000052","219011344069620",29.34,39.50,0,334.84,399.16,197.3,188.5,0.778,634064.7,634064.7,18637,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800909,346507.00
04/04/2016 16:15,2,7.018,ACTIVE,218.93,367.00,59.970,1459800903,"201051344000585","219011344069620",29.58,27.00,0,337.54,422.30,210.2,200.9,0.977,359376.5,359376.5,29775,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800910,346508.00
04/04/2016 16:15,2,6.766,ACTIVE,217.35,366.40,59.965,1459800903,"201051344001230","219011344069620",29.94,24.30,0,335.14,416.29,205.0,196.0,0.937,357684.3,357684.3,29562,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800911,346509.00
04/04/2016 16:15,2,6.844,ACTIVE,218.93,367.00,59.959,1459800903,"201051344000582","219011344069620",29.50,27.50,0,335.14,421.70,204.4,195.3,0.924,351294.4,351294.4,29741,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800912,346510.00
04/04/2016 16:15,2,6.707,ACTIVE,217.58,363.09,59.970,1459800903,"201051344000955","219011344069620",29.88,27.50,0,335.44,418.09,202.9,193.9,0.946,362492.5,362492.5,29677,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800913,346511.00
04/04/2016 16:15,2,4.461,ACTIVE,215.32,451.16,59.959,1459800903,"274151322000094","219011344069620",40.37,36.50,0,409.98,475.50,181.3,173.1,0.703,508846.1,508846.1,19442,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800913,346512.00
04/04/2016 16:15,2,6.924,ACTIVE,220.74,371.21,59.954,1459800903,"201051344000579","219011344069620",29.90,26.80,0,341.75,425.01,209.5,200.3,0.994,362535.2,362535.2,5283,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800914,346513.00
04/04/2016 16:15,2,6.820,ACTIVE,217.58,363.69,59.965,1459800903,"201051344000890","219011344069620",29.72,26.00,0,335.14,415.39,205.2,196.1,0.915,359781.9,359781.9,29704,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800915,346514.00
04/04/2016 16:15,2,6.721,ACTIVE,218.26,366.40,59.965,1459800903,"201051344000438","219011344069620",30.00,27.00,0,335.44,420.20,204.1,195.1,0.946,361953.4,361953.4,29701,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800916,346515.00
04/04/2016 16:15,2,6.740,ACTIVE,217.80,364.59,59.970,1459800903,"201051344000417","219011344069620",29.42,27.30,0,335.74,416.89,200.9,192.0,0.955,355299.5,355299.5,29853,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800917,346516.00
04/04/2016 16:15,2,6.666,ACTIVE,215.09,362.79,59.944,1459800903,"274151322000083","219011344069620",29.54,40.40,0,336.04,399.76,199.3,190.5,0.782,628456.6,628456.6,18686,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800918,346517.00
04/04/2016 16:15,2,7.008,ACTIVE,216.22,355.88,59.970,1459800903,"274151322000076","219011344069620",29.68,40.40,0,335.44,401.26,210.5,201.3,0.844,668656.5,668656.5,18695,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800919,346518.00
04/04/2016 16:15,2,6.938,ACTIVE,219.39,368.80,59.975,1459800903,"201051344000868","219011344069620",30.43,19.50,0,340.55,423.81,213.9,204.5,0.968,348478.1,348478.1,24943,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800920,346519.00
04/04/2016 16:15,2,7.082,ACTIVE,215.32,380.22,59.986,1459800903,"274151322000095","219011344069620",29.74,41.80,0,335.44,403.67,213.1,203.7,0.778,661780.1,661780.1,18590,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800921,346520.00
04/04/2016 16:15,2,6.945,ACTIVE,220.97,373.61,59.970,1459800903,"201051344000988","219011344069620",30.16,23.00,0,339.65,425.91,212.1,202.8,0.968,345776.4,345776.4,25233,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800922,346521.00
04/04/2016 16:15,2,6.982,ACTIVE,218.48,365.19,59.981,1459800903,"201051344001025","219011344069620",29.38,28.50,0,334.84,421.40,207.5,198.4,0.937,359449.4,359449.4,29754,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800922,346522.00
04/04/2016 16:15,2,7.062,ACTIVE,220.74,370.60,59.975,1459800903,"201051344000458","219011344069620",30.00,22.50,0,340.85,425.91,214.5,205.1,1.008,356217.7,356217.7,25158,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800923,346523.00
04/04/2016 16:15,2,7.027,ACTIVE,221.19,373.61,59.938,1459800903,"201051344000853","219011344069620",30.42,21.30,0,341.75,427.11,216.4,207.0,1.003,354673.6,354673.6,24752,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800924,346524.00
04/04/2016 16:15,2,6.838,ACTIVE,217.58,364.59,59.959,1459800903,"201051344000685","219011344069620",29.82,24.80,0,334.84,415.39,206.5,197.4,0.986,361553.5,361553.5,29573,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800925,346525.00
04/04/2016 16:15,2,6.979,ACTIVE,218.71,367.00,59.970,1459800903,"201051344000917","219011344069620",29.46,26.80,0,334.84,421.70,208.3,199.1,0.977,358757.6,358757.6,29579,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800926,346526.00
04/04/2016 16:15,2,6.861,ACTIVE,217.58,364.29,59.949,1459800903,"201051344001145","219011344069620",29.86,24.80,0,335.14,420.20,207.4,198.3,0.950,363783.8,363783.8,29436,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800927,346527.00
04/04/2016 16:15,2,6.914,ACTIVE,218.93,367.00,59.954,1459800903,"201051344000651","219011344069620",29.40,28.30,0,339.04,420.20,205.8,196.7,0.928,355772.3,355772.3,29804,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800928,346528.00
04/04/2016 16:15,2,6.518,ACTIVE,214.87,366.70,59.975,1459800903,"274151322000088","219011344069620",27.59,37.00,0,336.34,395.55,182.0,173.8,0.689,608889.5,608889.5,18380,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800929,346529.00
04/04/2016 16:15,2,4.494,ACTIVE,216.22,443.94,59.981,1459800903,"274151322000068","219011344069620",39.88,36.50,0,406.37,474.90,181.7,173.4,0.685,508801.5,508801.5,19637,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800930,346530.00
04/04/2016 16:15,2,6.758,ACTIVE,218.26,364.29,59.991,1459800903,"201051344001135","219011344069620",29.68,29.50,0,335.74,420.20,203.0,194.0,0.937,352127.0,352127.0,29765,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800931,346531.00
04/04/2016 16:15,2,6.855,ACTIVE,218.48,367.90,59.970,1459800903,"201051344000594","219011344069620",30.40,29.80,0,337.24,422.60,211.0,201.7,0.959,359344.2,359344.2,25185,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800932,346532.00
04/04/2016 16:15,2,6.875,ACTIVE,218.71,366.70,59.949,1459800903,"201051344001203","219011344069620",29.56,28.50,0,338.44,421.10,205.7,196.6,0.950,358701.3,358701.3,29758,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800933,346533.00
04/04/2016 16:15,2,6.549,ACTIVE,215.09,364.29,59.986,1459800903,"274151322000054","219011344069620",27.79,40.00,0,336.34,397.35,184.3,176.0,0.707,622510.8,622510.8,18406,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800933,346534.00
04/04/2016 16:15,2,6.961,ACTIVE,219.39,367.90,59.981,1459800903,"201051344000867","219011344069620",29.90,24.50,0,342.35,421.70,210.7,201.4,0.950,347822.8,347822.8,25189,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800934,346535.00
04/04/2016 16:15,2,6.676,ACTIVE,218.71,367.90,59.970,1459800903,"201051344001093","219011344069620",30.20,24.80,0,336.04,420.50,203.9,194.9,0.915,357659.4,357659.4,29634,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800935,346536.00
04/04/2016 16:15,2,6.996,ACTIVE,220.06,370.30,59.981,1459800903,"201051344000900","219011344069620",30.51,20.00,0,339.95,422.90,216.2,206.7,0.972,363055.4,363055.4,24589,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800936,346537.00
04/04/2016 16:15,2,6.867,ACTIVE,220.06,370.60,59.996,1459800903,"201051344000648","219011344069620",30.38,22.00,0,341.45,422.30,211.4,202.1,0.972,355577.3,355577.3,24888,0,0,0,L,1122011218,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800938,346538.00
04/04/2016 16:15,2,6.945,ACTIVE,220.29,368.80,59.981,1459800903,"201051344000569","219011344069620",30.51,21.50,0,339.95,422.00,214.5,205.1,0.972,364365.1,364365.1,24523,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800939,346539.00
04/04/2016 16:15,2,7.043,ACTIVE,220.52,370.90,59.965,1459800903,"201051344000983","219011344069620",30.08,22.00,0,340.25,422.30,214.4,205.1,0.994,355943.7,355943.7,24993,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800940,346540.00
04/04/2016 16:15,2,6.943,ACTIVE,220.74,370.60,59.986,1459800903,"201051344001158","219011344069620",29.60,24.00,0,340.85,420.50,208.0,198.9,0.955,351051.1,351051.1,25244,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800941,346541.00
04/04/2016 16:15,2,6.930,ACTIVE,220.74,370.30,60.007,1459800903,"201051344000576","219011344069620",30.53,20.70,0,340.25,422.30,214.2,204.8,0.986,357534.8,357534.8,24661,0,0,0,L,1122011218,0,125.62,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800942,346542.00
04/04/2016 16:15,2,6.623,ACTIVE,215.09,375.11,59.949,1459800903,"274151322000087","219011344069620",27.53,46.00,0,336.94,396.45,184.6,176.3,0.703,596831.3,596831.3,18475,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459800942,346543.00
04/04/2016 16:30,2,6.684,ACTIVE,220.29,370.00,59.991,1459801803,"201051344000645","219011344069620",30.51,22.30,0,341.45,418.09,206.4,197.3,0.924,357098.7,357098.7,24804,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801804,346544.00
04/04/2016 16:30,2,6.305,ACTIVE,215.54,357.08,59.996,1459801803,"274151322000085","219011344069620",27.93,39.00,0,337.24,393.15,178.3,170.2,0.685,625446.2,625446.2,18418,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801805,346545.00
04/04/2016 16:30,2,6.646,ACTIVE,219.61,370.60,59.944,1459801803,"201051344000633","219011344069620",30.20,25.80,0,341.45,417.79,203.2,194.2,0.959,348079.1,348079.1,25257,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801806,346546.00
04/04/2016 16:30,2,6.680,ACTIVE,220.74,369.40,59.949,1459801803,"201051344000469","219011344069620",30.20,17.30,0,340.85,418.70,204.3,195.2,0.946,349243.3,349243.3,25211,0,0,0,L,1122011218,0,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801807,346547.00
04/04/2016 16:30,2,6.521,ACTIVE,217.80,366.70,59.965,1459801803,"201051344000646","219011344069620",29.98,24.80,0,335.14,410.58,198.0,189.2,0.932,353820.2,353820.2,29766,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801808,346548.00
04/04/2016 16:30,2,6.367,ACTIVE,215.32,370.60,59.970,1459801803,"274151322000052","219011344069620",29.52,39.30,0,336.64,395.25,190.3,181.7,0.747,634111.1,634111.1,18638,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801809,346549.00
04/04/2016 16:30,2,6.734,ACTIVE,218.93,366.70,59.965,1459801803,"201051344000585","219011344069620",30.02,26.80,0,336.04,412.08,204.7,195.6,0.946,359426.2,359426.2,29776,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801809,346550.00
04/04/2016 16:30,2,6.426,ACTIVE,217.58,363.99,59.970,1459801803,"201051344001230","219011344069620",30.65,23.00,0,336.34,411.18,199.4,190.6,0.906,357732.7,357732.7,29563,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801810,346551.00
04/04/2016 16:30,2,6.523,ACTIVE,219.16,367.60,59.970,1459801803,"201051344000582","219011344069620",30.12,26.80,0,335.44,412.38,199.0,190.1,0.897,351342.7,351342.7,29742,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801811,346552.00
04/04/2016 16:30,2,6.418,ACTIVE,217.58,361.89,59.922,1459801803,"201051344000955","219011344069620",30.38,27.50,0,336.64,409.68,197.3,188.5,0.924,362540.5,362540.5,29678,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801812,346553.00
04/04/2016 16:30,2,4.283,ACTIVE,215.32,444.85,59.970,1459801803,"274151322000094","219011344069620",40.35,36.30,0,408.48,475.20,175.3,167.3,0.685,508888.8,508888.8,19443,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801813,346554.00
04/04/2016 16:30,2,6.666,ACTIVE,220.74,370.90,59.996,1459801803,"201051344000579","219011344069620",30.14,25.50,0,342.05,416.59,203.3,194.3,0.928,362584.7,362584.7,5284,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801814,346555.00
04/04/2016 16:30,2,6.529,ACTIVE,217.35,363.69,59.965,1459801803,"201051344000890","219011344069620",30.28,25.00,0,336.34,411.18,200.2,191.3,0.888,359830.4,359830.4,29705,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801815,346556.00
04/04/2016 16:30,2,6.426,ACTIVE,218.26,366.70,59.954,1459801803,"201051344000438","219011344069620",30.55,25.80,0,336.04,409.98,198.8,190.0,0.924,362001.6,362001.6,29702,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801816,346557.00
04/04/2016 16:30,2,6.428,ACTIVE,218.03,364.59,59.965,1459801803,"201051344000417","219011344069620",30.04,26.30,0,336.34,409.38,195.4,186.7,0.924,355347.0,355347.0,29854,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801817,346558.00
04/04/2016 16:30,2,6.439,ACTIVE,214.64,356.78,59.965,1459801803,"274151322000083","219011344069620",29.68,39.50,0,337.24,396.15,193.4,184.7,0.765,628503.6,628503.6,18687,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801818,346559.00
04/04/2016 16:30,2,6.684,ACTIVE,216.22,374.81,59.965,1459801803,"274151322000076","219011344069620",30.16,38.60,0,336.04,397.96,204.0,195.0,0.800,668706.1,668706.1,18696,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801819,346560.00
04/04/2016 16:30,2,6.723,ACTIVE,219.39,368.20,59.975,1459801803,"201051344000868","219011344069620",30.22,18.30,0,339.95,418.09,205.6,196.5,0.919,348528.3,348528.3,24944,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801819,346561.00
04/04/2016 16:30,2,6.789,ACTIVE,215.09,374.21,59.970,1459801803,"274151322000095","219011344069620",30.06,41.30,0,336.94,399.46,206.5,197.4,0.782,661830.4,661830.4,18591,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801820,346562.00
04/04/2016 16:30,2,6.699,ACTIVE,220.74,373.01,59.996,1459801803,"201051344000988","219011344069620",30.16,21.50,0,340.55,418.09,204.6,195.6,0.937,345826.4,345826.4,25234,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801821,346563.00
04/04/2016 16:30,2,6.676,ACTIVE,218.71,365.80,59.965,1459801803,"201051344001025","219011344069620",29.96,28.30,0,335.74,410.88,202.6,193.6,0.906,359498.4,359498.4,29755,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801822,346564.00
04/04/2016 16:30,2,6.793,ACTIVE,220.29,368.80,59.975,1459801803,"201051344000458","219011344069620",30.12,22.30,0,342.05,419.00,207.2,198.0,0.977,356268.1,356268.1,25159,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801823,346565.00
04/04/2016 16:30,2,6.736,ACTIVE,221.19,372.41,59.928,1459801803,"201051344000853","219011344069620",30.53,21.00,0,341.45,418.39,208.2,199.1,0.963,354724.4,354724.4,24753,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801824,346566.00
04/04/2016 16:30,2,6.580,ACTIVE,217.58,363.69,59.933,1459801803,"201051344000685","219011344069620",30.22,23.80,0,335.74,410.58,201.3,192.4,0.968,361602.4,361602.4,29574,0,0,0,L,1122011218,0,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801825,346567.00
04/04/2016 16:30,2,6.639,ACTIVE,218.71,366.40,59.928,1459801803,"201051344000917","219011344069620",30.32,26.30,0,335.74,411.18,203.8,194.7,0.950,358806.9,358806.9,29580,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801826,346568.00
04/04/2016 16:30,2,6.578,ACTIVE,217.35,366.40,59.933,1459801803,"201051344001145","219011344069620",30.47,23.80,0,336.04,411.18,202.9,193.9,0.932,363832.9,363832.9,29437,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801827,346569.00
04/04/2016 16:30,2,6.664,ACTIVE,218.48,366.40,59.975,1459801803,"201051344000651","219011344069620",29.76,28.80,0,337.24,413.89,200.8,191.9,0.906,355820.9,355820.9,29805,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801828,346570.00
04/04/2016 16:30,2,6.240,ACTIVE,215.09,374.51,59.981,1459801803,"274151322000088","219011344069620",28.01,36.00,0,337.54,392.25,176.7,168.7,0.663,608932.4,608932.4,18381,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801828,346571.00
04/04/2016 16:30,2,4.240,ACTIVE,216.00,435.83,59.959,1459801803,"274151322000068","219011344069620",40.73,36.50,0,406.67,477.61,176.0,167.9,0.672,508844.0,508844.0,19638,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801829,346572.00
04/04/2016 16:30,2,6.613,ACTIVE,218.48,365.19,60.018,1459801803,"201051344001135","219011344069620",29.62,29.50,0,336.04,409.68,198.3,189.5,0.902,352175.1,352175.1,29766,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801831,346573.00
04/04/2016 16:30,2,6.662,ACTIVE,218.71,367.00,59.917,1459801803,"201051344000594","219011344069620",30.53,28.50,0,334.84,417.79,205.9,196.8,0.932,359394.3,359394.3,25186,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801832,346574.00
04/04/2016 16:30,2,6.590,ACTIVE,218.48,365.49,59.986,1459801803,"201051344001203","219011344069620",30.10,27.80,0,337.84,411.78,200.7,191.8,0.932,358750.0,358750.0,29759,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801832,346575.00
04/04/2016 16:30,2,6.297,ACTIVE,215.32,376.01,59.965,1459801803,"274151322000054","219011344069620",28.11,39.80,0,337.24,393.45,179.3,171.1,0.694,622554.3,622554.3,18407,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801833,346576.00
04/04/2016 16:30,2,6.686,ACTIVE,219.39,368.20,59.996,1459801803,"201051344000867","219011344069620",30.12,23.00,0,342.65,416.89,203.9,194.8,0.928,347872.5,347872.5,25190,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801834,346577.00
04/04/2016 16:30,2,6.465,ACTIVE,218.48,364.29,59.970,1459801803,"201051344001093","219011344069620",30.36,23.50,0,336.04,410.28,198.7,189.9,0.888,357707.7,357707.7,29635,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801835,346578.00
04/04/2016 16:30,2,6.768,ACTIVE,220.06,372.41,59.986,1459801803,"201051344000900","219011344069620",30.42,19.50,0,340.85,419.60,208.5,199.3,0.946,363106.2,363106.2,24590,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801836,346579.00
04/04/2016 16:30,2,6.607,ACTIVE,220.06,370.60,59.970,1459801803,"201051344000648","219011344069620",30.63,21.30,0,342.35,419.00,204.8,195.8,0.915,355627.2,355627.2,24889,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801837,346580.00
04/04/2016 16:30,2,6.688,ACTIVE,220.52,372.41,59.954,1459801803,"201051344000569","219011344069620",30.63,22.30,0,340.85,419.00,207.5,198.3,0.968,364415.4,364415.4,24524,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801838,346581.00
04/04/2016 16:30,2,6.744,ACTIVE,220.52,371.81,59.928,1459801803,"201051344000983","219011344069620",30.43,21.30,0,341.45,419.90,207.8,198.7,0.981,355994.1,355994.1,24994,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801839,346582.00
04/04/2016 16:30,2,6.590,ACTIVE,220.74,370.90,59.938,1459801803,"201051344001158","219011344069620",30.24,23.30,0,341.75,417.19,201.9,193.0,0.906,351100.1,351100.1,25245,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801840,346583.00
04/04/2016 16:30,2,6.705,ACTIVE,220.74,372.11,59.965,1459801803,"201051344000576","219011344069620",30.45,20.30,0,341.75,418.39,206.7,197.5,0.941,357585.0,357585.0,24662,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801841,346584.00
04/04/2016 16:30,2,6.285,ACTIVE,215.32,363.39,59.970,1459801803,"274151322000087","219011344069620",28.21,45.30,0,335.44,392.85,179.5,171.4,0.703,596874.8,596874.8,18476,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459801842,346585.00
04/04/2016 16:45,2,5.318,ACTIVE,218.93,364.29,59.949,1459802703,"201051344000645","219011344069620",30.06,21.00,0,342.05,415.99,162.0,154.4,0.720,357139.7,357139.7,24805,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802704,346586.00
04/04/2016 16:45,2,4.811,ACTIVE,214.87,366.10,59.965,1459802703,"274151322000085","219011344069620",28.69,37.50,0,337.84,391.94,139.7,132.9,0.539,625481.5,625481.5,18419,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802705,346587.00
04/04/2016 16:45,2,5.139,ACTIVE,218.48,363.99,59.975,1459802703,"201051344000633","219011344069620",30.42,23.80,0,340.25,415.39,158.4,150.9,0.742,348119.3,348119.3,25258,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802706,346588.00
04/04/2016 16:45,2,5.156,ACTIVE,219.16,363.39,59.949,1459802703,"201051344000469","219011344069620",30.26,16.00,0,339.04,416.59,158.0,150.6,0.716,349283.8,349283.8,25212,0,0,0,L,1122011218,0,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802707,346589.00
04/04/2016 16:45,2,4.994,ACTIVE,216.90,359.18,59.981,1459802703,"201051344000646","219011344069620",30.08,24.00,0,335.44,408.78,152.1,144.9,0.712,353859.0,353859.0,29767,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802707,346590.00
04/04/2016 16:45,2,4.812,ACTIVE,214.87,358.58,59.954,1459802703,"274151322000052","219011344069620",29.94,36.50,0,335.14,393.75,145.9,138.9,0.570,634148.3,634148.3,18639,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802708,346591.00
04/04/2016 16:45,2,5.188,ACTIVE,217.35,360.08,59.965,1459802703,"201051344000585","219011344069620",30.26,25.30,0,336.04,412.68,158.9,151.4,0.725,359466.6,359466.6,29777,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802709,346592.00
04/04/2016 16:45,2,5.031,ACTIVE,216.67,358.58,59.896,1459802703,"201051344001230","219011344069620",30.49,22.30,0,336.64,409.38,155.4,148.1,0.716,357771.8,357771.8,29564,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802710,346593.00
04/04/2016 16:45,2,5.107,ACTIVE,218.26,360.69,59.981,1459802703,"201051344000582","219011344069620",30.22,25.00,0,335.74,409.38,156.2,148.9,0.707,351381.8,351381.8,29743,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802711,346594.00
04/04/2016 16:45,2,5.004,ACTIVE,216.90,359.18,60.007,1459802703,"201051344000955","219011344069620",30.38,25.50,0,336.94,408.78,154.0,146.7,0.729,362579.1,362579.1,29679,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802712,346595.00
04/04/2016 16:45,2,3.293,ACTIVE,214.64,430.72,59.965,1459802703,"274151322000094","219011344069620",40.26,35.20,0,410.28,474.00,134.0,127.4,0.526,508922.6,508922.6,19444,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802713,346596.00
04/04/2016 16:45,2,5.088,ACTIVE,219.39,363.09,59.959,1459802703,"201051344000579","219011344069620",30.14,24.30,0,342.05,415.39,155.3,147.9,0.729,362624.6,362624.6,5285,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802714,346597.00
04/04/2016 16:45,2,4.980,ACTIVE,216.90,357.68,59.917,1459802703,"201051344000890","219011344069620",30.22,24.30,0,336.94,409.38,152.3,145.1,0.689,359869.5,359869.5,29706,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802715,346598.00
04/04/2016 16:45,2,4.916,ACTIVE,217.35,359.78,59.917,1459802703,"201051344000438","219011344069620",30.47,24.80,0,335.74,408.48,151.7,144.5,0.712,362040.5,362040.5,29703,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802716,346599.00
04/04/2016 16:45,2,4.924,ACTIVE,217.13,359.78,59.959,1459802703,"201051344000417","219011344069620",30.16,25.50,0,336.64,407.27,150.3,143.2,0.716,355385.2,355385.2,29855,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802717,346600.00
04/04/2016 16:45,2,4.939,ACTIVE,214.41,349.26,59.933,1459802703,"274151322000083","219011344069620",29.82,37.50,0,337.24,394.95,149.1,141.9,0.583,628541.2,628541.2,18688,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802718,346601.00
04/04/2016 16:45,2,5.127,ACTIVE,215.32,367.60,59.970,1459802703,"274151322000076","219011344069620",30.55,37.00,0,336.64,395.85,158.5,151.0,0.628,668745.8,668745.8,18697,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802719,346602.00
04/04/2016 16:45,2,5.225,ACTIVE,218.03,363.09,59.975,1459802703,"201051344000868","219011344069620",30.36,17.30,0,338.44,416.29,160.7,153.2,0.729,348568.8,348568.8,24945,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802720,346603.00
04/04/2016 16:45,2,5.256,ACTIVE,214.87,366.40,59.933,1459802703,"274151322000095","219011344069620",30.30,38.00,0,337.24,397.35,161.1,153.6,0.610,661870.6,661870.6,18592,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802721,346604.00
04/04/2016 16:45,2,5.342,ACTIVE,219.39,363.99,59.986,1459802703,"201051344000988","219011344069620",30.06,20.30,0,341.15,415.39,162.6,155.0,0.756,345866.6,345866.6,25235,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802722,346605.00
04/04/2016 16:45,2,5.414,ACTIVE,217.80,359.18,59.996,1459802703,"201051344001025","219011344069620",29.88,26.80,0,336.64,409.08,163.8,156.1,0.734,359538.1,359538.1,29756,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802723,346606.00
04/04/2016 16:45,2,5.494,ACTIVE,219.39,364.59,59.986,1459802703,"201051344000458","219011344069620",30.38,21.00,0,339.95,416.29,169.0,161.2,0.787,356308.8,356308.8,25160,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802724,346607.00
04/04/2016 16:45,2,5.520,ACTIVE,220.29,367.00,60.007,1459802703,"201051344000853","219011344069620",30.55,19.50,0,342.05,416.29,170.8,162.9,0.787,354765.3,354765.3,24754,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802725,346608.00
04/04/2016 16:45,2,5.453,ACTIVE,217.35,359.48,60.023,1459802703,"201051344000685","219011344069620",30.47,22.80,0,336.04,408.48,168.4,160.6,0.809,361641.6,361641.6,29575,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802725,346609.00
04/04/2016 16:45,2,5.605,ACTIVE,218.26,363.39,59.986,1459802703,"201051344000917","219011344069620",30.57,24.00,0,336.34,410.28,173.7,165.7,0.787,358846.7,358846.7,29581,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802726,346610.00
04/04/2016 16:45,2,5.674,ACTIVE,217.35,362.49,59.970,1459802703,"201051344001145","219011344069620",30.42,22.30,0,336.34,409.38,174.7,166.7,0.800,363872.4,363872.4,29438,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802727,346611.00
04/04/2016 16:45,2,5.627,ACTIVE,218.48,363.09,59.975,1459802703,"201051344000651","219011344069620",30.45,25.50,0,337.24,411.78,173.5,165.6,0.787,355860.1,355860.1,29806,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802728,346612.00
04/04/2016 16:45,2,5.287,ACTIVE,214.87,360.38,59.970,1459802703,"274151322000088","219011344069620",28.65,34.80,0,336.64,390.74,153.4,146.1,0.575,608967.0,608967.0,18382,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802729,346613.00
04/04/2016 16:45,2,3.611,ACTIVE,215.77,433.42,59.954,1459802703,"274151322000068","219011344069620",40.47,35.80,0,409.68,474.00,148.2,141.1,0.557,508877.7,508877.7,19639,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802730,346614.00
04/04/2016 16:45,2,5.451,ACTIVE,218.03,361.29,59.938,1459802703,"201051344001135","219011344069620",30.18,27.80,0,336.34,408.18,166.6,158.8,0.765,352213.8,352213.8,29767,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802731,346615.00
04/04/2016 16:45,2,5.559,ACTIVE,217.58,363.69,59.938,1459802703,"201051344000594","219011344069620",30.36,26.80,0,336.94,416.89,170.9,163.1,0.778,359434.5,359434.5,25187,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802732,346616.00
04/04/2016 16:45,2,5.482,ACTIVE,218.26,362.19,59.970,1459802703,"201051344001203","219011344069620",30.14,25.50,0,337.84,411.18,167.3,159.6,0.773,358789.2,358789.2,29760,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802733,346617.00
04/04/2016 16:45,2,5.211,ACTIVE,215.09,357.08,59.986,1459802703,"274151322000054","219011344069620",28.86,37.50,0,337.54,391.64,152.2,144.9,0.579,622589.4,622589.4,18408,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802734,346618.00
04/04/2016 16:45,2,5.590,ACTIVE,218.71,363.69,59.954,1459802703,"201051344000867","219011344069620",30.04,22.30,0,338.74,416.29,170.0,162.1,0.778,347912.5,347912.5,25191,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802735,346619.00
04/04/2016 16:45,2,5.373,ACTIVE,218.03,361.89,59.959,1459802703,"201051344001093","219011344069620",30.47,21.80,0,336.64,412.08,165.9,158.2,0.742,357746.5,357746.5,29636,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802736,346620.00
04/04/2016 16:45,2,5.518,ACTIVE,219.16,365.19,59.954,1459802703,"201051344000900","219011344069620",30.67,18.00,0,339.04,417.49,171.4,163.5,0.782,363146.9,363146.9,24591,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802737,346621.00
04/04/2016 16:45,2,5.469,ACTIVE,218.93,364.59,59.965,1459802703,"201051344000648","219011344069620",30.43,19.80,0,339.04,416.89,168.7,160.9,0.765,355667.3,355667.3,24890,0,0,0,L,1122011218,0,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802737,346622.00
04/04/2016 16:45,2,5.486,ACTIVE,219.39,365.19,59.975,1459802703,"201051344000569","219011344069620",30.55,20.70,0,340.25,416.29,169.8,162.0,0.769,364456.0,364456.0,24525,0,0,0,L,1122011218,0,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802738,346623.00
04/04/2016 16:45,2,5.520,ACTIVE,219.61,366.70,59.970,1459802703,"201051344000983","219011344069620",30.40,20.70,0,338.74,417.49,169.9,162.1,0.800,356034.7,356034.7,24995,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802739,346624.00
04/04/2016 16:45,2,5.424,ACTIVE,219.84,367.30,59.996,1459802703,"201051344001158","219011344069620",30.32,21.80,0,341.75,415.39,166.4,158.7,0.778,351139.5,351139.5,25246,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802740,346625.00
04/04/2016 16:45,2,5.559,ACTIVE,219.61,366.40,59.970,1459802703,"201051344000576","219011344069620",30.43,19.30,0,340.55,416.29,171.4,163.5,0.760,357625.3,357625.3,24663,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802741,346626.00
04/04/2016 16:45,2,5.309,ACTIVE,215.32,362.19,59.959,1459802703,"274151322000087","219011344069620",28.47,42.50,0,335.14,391.64,153.0,145.8,0.579,596909.8,596909.8,18477,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459802742,346627.00
04/04/2016 17:00,2,4.477,ACTIVE,218.03,360.99,60.018,1459803603,"201051344000645","219011344069620",30.24,20.30,0,342.95,409.98,137.0,130.3,0.614,357180.4,357180.4,24806,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803604,346628.00
04/04/2016 17:00,2,4.037,ACTIVE,214.19,363.09,59.981,1459803603,"274151322000085","219011344069620",28.75,36.50,0,338.44,385.93,117.5,111.4,0.451,625516.8,625516.8,18420,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803605,346629.00
04/04/2016 17:00,2,4.342,ACTIVE,217.58,360.99,59.975,1459803603,"201051344000633","219011344069620",30.34,22.80,0,339.34,409.08,133.3,126.7,0.628,348159.4,348159.4,25259,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803606,346630.00
04/04/2016 17:00,2,4.395,ACTIVE,218.26,361.89,60.007,1459803603,"201051344000469","219011344069620",30.89,15.50,0,340.85,409.68,137.4,130.7,0.641,349324.1,349324.1,25213,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803607,346631.00
04/04/2016 17:00,2,4.387,ACTIVE,216.22,357.08,60.028,1459803603,"201051344000646","219011344069620",30.38,23.80,0,336.94,402.77,135.0,128.4,0.645,353897.8,353897.8,29768,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803608,346632.00
04/04/2016 17:00,2,4.297,ACTIVE,214.41,352.87,59.991,1459803603,"274151322000052","219011344069620",30.42,36.50,0,337.24,388.34,132.3,125.8,0.521,634185.6,634185.6,18640,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803609,346633.00
04/04/2016 17:00,2,4.744,ACTIVE,217.35,359.78,59.970,1459803603,"201051344000585","219011344069620",30.38,24.80,0,336.94,403.67,146.0,139.0,0.676,359506.9,359506.9,29778,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803609,346634.00
04/04/2016 17:00,2,4.465,ACTIVE,216.22,357.08,59.944,1459803603,"201051344001230","219011344069620",30.63,21.50,0,337.84,403.37,138.4,131.7,0.632,357810.7,357810.7,29565,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803610,346635.00
04/04/2016 17:00,2,4.398,ACTIVE,217.35,359.78,60.007,1459803603,"201051344000582","219011344069620",30.47,24.50,0,336.64,403.67,135.7,129.0,0.601,351420.8,351420.8,29744,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803611,346636.00
04/04/2016 17:00,2,4.223,ACTIVE,216.00,356.48,59.959,1459803603,"201051344000955","219011344069620",30.63,25.50,0,337.24,401.26,131.0,124.5,0.619,362617.6,362617.6,29680,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803612,346637.00
04/04/2016 17:00,2,2.691,ACTIVE,213.96,438.23,59.975,1459803603,"274151322000094","219011344069620",41.13,35.00,0,412.38,476.41,111.7,105.9,0.433,508956.4,508956.4,19445,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803613,346638.00
04/04/2016 17:00,2,4.352,ACTIVE,218.26,360.69,59.996,1459803603,"201051344000579","219011344069620",30.63,23.50,0,343.25,409.08,135.1,128.4,0.632,362664.6,362664.6,5286,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803614,346639.00
04/04/2016 17:00,2,4.248,ACTIVE,216.00,356.18,60.007,1459803603,"201051344000890","219011344069620",30.79,23.50,0,336.94,402.77,132.4,125.9,0.623,359908.7,359908.7,29707,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803615,346640.00
04/04/2016 17:00,2,4.271,ACTIVE,216.67,358.28,59.949,1459803603,"201051344000438","219011344069620",30.67,24.00,0,336.94,401.86,132.7,126.1,0.628,362079.3,362079.3,29704,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803616,346641.00
04/04/2016 17:00,2,4.330,ACTIVE,216.45,357.08,60.002,1459803603,"201051344000417","219011344069620",29.98,24.80,0,337.24,400.66,131.5,125.0,0.623,355423.5,355423.5,29856,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803617,346642.00
04/04/2016 17:00,2,4.207,ACTIVE,213.74,349.86,59.970,1459803603,"274151322000083","219011344069620",30.22,36.80,0,337.24,388.94,128.7,122.3,0.504,628579.1,628579.1,18689,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803618,346643.00
04/04/2016 17:00,2,4.232,ACTIVE,215.09,363.69,60.007,1459803603,"274151322000076","219011344069620",30.65,36.80,0,338.74,392.25,131.2,124.7,0.517,668785.7,668785.7,18698,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803618,346644.00
04/04/2016 17:00,2,4.119,ACTIVE,216.90,356.78,59.981,1459803603,"201051344000868","219011344069620",30.63,16.00,0,338.14,408.48,127.7,121.4,0.561,348609.1,348609.1,24946,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803619,346645.00
