ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 17:00,2,4.104,ACTIVE,213.74,362.79,59.949,1459803603,"274151322000095","219011344069620",30.43,37.50,0,334.24,390.44,126.4,120.1,0.473,661911.1,661911.1,18593,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803620,346646.00
04/04/2016 17:00,2,4.154,ACTIVE,217.80,359.78,59.981,1459803603,"201051344000988","219011344069620",30.08,19.00,0,341.75,409.38,126.6,120.3,0.592,345906.7,345906.7,25236,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803621,346647.00
04/04/2016 17:00,2,4.082,ACTIVE,216.45,354.67,59.996,1459803603,"201051344001025","219011344069620",30.49,26.50,0,336.64,403.07,126.0,119.7,0.557,359577.8,359577.8,29757,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803622,346648.00
04/04/2016 17:00,2,4.166,ACTIVE,217.58,358.28,60.007,1459803603,"201051344000458","219011344069620",30.67,20.30,0,340.25,409.68,129.4,123.0,0.619,356349.3,356349.3,25161,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803623,346649.00
04/04/2016 17:00,2,4.150,ACTIVE,218.03,360.38,59.981,1459803603,"201051344000853","219011344069620",30.73,19.30,0,342.05,410.28,129.2,122.8,0.601,354805.9,354805.9,24755,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803624,346650.00
04/04/2016 17:00,2,3.984,ACTIVE,216.00,356.78,59.944,1459803603,"201051344000685","219011344069620",30.55,21.50,0,336.64,402.16,123.3,117.1,0.597,361680.8,361680.8,29576,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803625,346651.00
04/04/2016 17:00,2,4.029,ACTIVE,216.67,355.88,60.002,1459803603,"201051344000917","219011344069620",30.45,23.30,0,336.64,403.67,124.3,118.1,0.575,358886.4,358886.4,29582,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803626,346652.00
04/04/2016 17:00,2,4.014,ACTIVE,215.77,355.28,59.996,1459803603,"201051344001145","219011344069620",30.47,20.70,0,336.64,402.77,123.9,117.7,0.579,363911.9,363911.9,29439,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803627,346653.00
04/04/2016 17:00,2,3.984,ACTIVE,216.90,357.68,59.996,1459803603,"201051344000651","219011344069620",30.63,26.00,0,336.94,405.17,123.7,117.4,0.566,355899.3,355899.3,29807,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803627,346654.00
04/04/2016 17:00,2,3.779,ACTIVE,213.74,361.29,59.970,1459803603,"274151322000088","219011344069620",28.71,34.00,0,337.24,385.33,109.9,104.2,0.415,609001.7,609001.7,18383,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803628,346655.00
04/04/2016 17:00,2,4.023,ACTIVE,216.45,355.28,59.996,1459803603,"201051344001135","219011344069620",30.45,26.50,0,337.54,401.56,124.1,117.9,0.570,352252.5,352252.5,29768,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803630,346656.00
04/04/2016 17:00,2,4.234,ACTIVE,216.45,359.48,59.965,1459803603,"201051344000594","219011344069620",30.63,25.50,0,336.64,404.27,131.4,124.9,0.601,359474.8,359474.8,25188,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803631,346657.00
04/04/2016 17:00,2,4.225,ACTIVE,216.90,356.78,60.012,1459803603,"201051344001203","219011344069620",30.55,25.30,0,337.84,403.37,130.7,124.2,0.614,358828.3,358828.3,29761,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803632,346658.00
04/04/2016 17:00,2,4.104,ACTIVE,214.19,349.26,59.986,1459803603,"274151322000054","219011344069620",29.12,36.30,0,337.54,387.14,121.0,114.8,0.464,622624.7,622624.7,18409,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803633,346659.00
04/04/2016 17:00,2,4.371,ACTIVE,217.35,359.18,59.996,1459803603,"201051344000867","219011344069620",30.32,20.30,0,338.44,407.27,134.2,127.6,0.614,347952.2,347952.2,25192,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803634,346660.00
04/04/2016 17:00,2,4.115,ACTIVE,216.90,356.18,60.039,1459803603,"201051344001093","219011344069620",31.03,21.50,0,336.64,401.56,129.3,122.9,0.583,357785.1,357785.1,29637,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803635,346661.00
04/04/2016 17:00,2,4.305,ACTIVE,217.58,360.99,59.996,1459803603,"201051344000900","219011344069620",31.03,18.00,0,338.74,409.68,135.3,128.7,0.619,363187.4,363187.4,24592,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803636,346662.00
04/04/2016 17:00,2,4.494,ACTIVE,217.80,360.99,59.996,1459803603,"201051344000648","219011344069620",30.71,18.30,0,340.25,409.98,139.8,133.0,0.650,355707.2,355707.2,24891,0,0,0,L,1122011218,0,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803637,346663.00
04/04/2016 17:00,2,4.852,ACTIVE,218.48,362.19,60.012,1459803603,"201051344000569","219011344069620",30.87,19.80,0,339.65,409.38,151.8,144.6,0.707,364496.2,364496.2,24526,0,0,0,L,1122011218,0,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803638,346664.00
04/04/2016 17:00,2,5.066,ACTIVE,218.93,362.79,59.959,1459803603,"201051344000983","219011344069620",30.95,19.00,0,339.04,409.38,159.0,151.5,0.756,356075.0,356075.0,24996,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803639,346665.00
04/04/2016 17:00,2,5.084,ACTIVE,218.93,362.79,59.991,1459803603,"201051344001158","219011344069620",30.40,21.00,0,339.34,408.48,156.3,148.9,0.725,351178.9,351178.9,25247,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803640,346666.00
04/04/2016 17:00,2,4.926,ACTIVE,218.71,363.09,60.002,1459803603,"201051344000576","219011344069620",31.07,17.80,0,340.85,409.68,154.9,147.6,0.703,357665.5,357665.5,24664,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803641,346667.00
04/04/2016 17:00,2,4.621,ACTIVE,214.41,359.78,59.991,1459803603,"274151322000087","219011344069620",28.90,42.50,0,337.54,385.33,135.2,128.6,0.504,596945.0,596945.0,18478,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803642,346668.00
04/04/2016 17:00,2,3.145,ACTIVE,215.09,440.94,59.970,1459803603,"274151322000068","219011344069620",40.37,35.40,0,422.00,456.87,126.9,120.6,0.477,508911.9,508911.9,19641,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459803643,346669.00
04/04/2016 17:15,2,5.277,ACTIVE,219.16,363.69,59.981,1459804503,"201051344000645","219011344069620",30.95,17.80,0,340.55,407.27,165.3,157.6,0.742,357217.9,357217.9,24807,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804504,346670.00
04/04/2016 17:15,2,4.875,ACTIVE,214.87,354.97,59.954,1459804503,"274151322000085","219011344069620",29.06,34.00,0,338.14,384.73,143.3,136.4,0.548,625549.1,625549.1,18421,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804505,346671.00
04/04/2016 17:15,2,5.219,ACTIVE,218.71,364.59,59.959,1459804503,"201051344000633","219011344069620",30.87,21.00,0,339.04,406.67,163.2,155.6,0.769,348196.2,348196.2,25260,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804506,346672.00
04/04/2016 17:15,2,5.230,ACTIVE,219.39,364.59,59.975,1459804503,"201051344000469","219011344069620",30.79,13.30,0,339.34,407.27,163.0,155.4,0.760,349361.0,349361.0,25214,0,0,0,L,1122011218,0,124.49,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804507,346673.00
04/04/2016 17:15,2,5.041,ACTIVE,216.90,360.69,60.028,1459804503,"201051344000646","219011344069620",30.85,22.50,0,337.54,399.76,157.6,150.1,0.751,353933.3,353933.3,29769,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804508,346674.00
04/04/2016 17:15,2,4.879,ACTIVE,214.87,360.08,59.970,1459804503,"274151322000052","219011344069620",30.51,34.80,0,336.94,386.23,150.8,143.6,0.583,634219.5,634219.5,18641,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804509,346675.00
04/04/2016 17:15,2,5.357,ACTIVE,217.80,360.99,59.965,1459804503,"201051344000585","219011344069620",30.43,22.80,0,336.64,400.96,165.2,157.5,0.765,359544.2,359544.2,29779,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804510,346676.00
04/04/2016 17:15,2,5.049,ACTIVE,216.67,358.88,59.928,1459804503,"201051344001230","219011344069620",30.95,19.50,0,337.54,400.06,158.2,150.8,0.729,357846.3,357846.3,29566,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804511,346677.00
04/04/2016 17:15,2,5.145,ACTIVE,218.03,363.39,59.954,1459804503,"201051344000582","219011344069620",30.45,23.30,0,337.24,400.96,158.7,151.3,0.712,351456.6,351456.6,29745,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804512,346678.00
04/04/2016 17:15,2,5.037,ACTIVE,216.90,359.48,60.002,1459804503,"201051344000955","219011344069620",30.59,24.00,0,337.24,398.86,156.0,148.7,0.729,362652.9,362652.9,29681,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804513,346679.00
04/04/2016 17:15,2,3.186,ACTIVE,214.87,445.45,59.944,1459804503,"274151322000094","219011344069620",42.04,33.80,0,410.28,475.80,135.0,128.4,0.521,508987.1,508987.1,19446,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804514,346680.00
04/04/2016 17:15,2,5.162,ACTIVE,219.61,364.29,59.959,1459804503,"201051344000579","219011344069620",31.09,21.50,0,340.55,405.77,162.5,154.9,0.751,362701.4,362701.4,5287,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804514,346681.00
04/04/2016 17:15,2,5.074,ACTIVE,216.67,358.88,60.018,1459804503,"201051344000890","219011344069620",30.95,21.80,0,338.14,400.06,159.0,151.6,0.720,359944.6,359944.6,29708,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804515,346682.00
04/04/2016 17:15,2,5.039,ACTIVE,217.35,361.29,59.912,1459804503,"201051344000438","219011344069620",30.91,23.30,0,337.54,398.86,157.6,150.2,0.725,362114.9,362114.9,29705,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804516,346683.00
04/04/2016 17:15,2,5.031,ACTIVE,217.13,359.48,59.933,1459804503,"201051344000417","219011344069620",30.53,23.00,0,337.54,398.56,155.6,148.3,0.738,355458.6,355458.6,29857,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804517,346684.00
04/04/2016 17:15,2,5.006,ACTIVE,214.87,367.60,59.981,1459804503,"274151322000083","219011344069620",30.30,35.20,0,337.24,386.23,153.5,146.2,0.605,628613.7,628613.7,18690,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804518,346685.00
04/04/2016 17:15,2,5.158,ACTIVE,215.54,369.70,59.986,1459804503,"274151322000076","219011344069620",30.93,35.40,0,338.44,388.64,161.6,154.1,0.632,668822.1,668822.1,18699,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804519,346686.00
04/04/2016 17:15,2,5.211,ACTIVE,218.26,362.79,59.959,1459804503,"201051344000868","219011344069620",30.93,14.30,0,338.44,406.37,163.2,155.6,0.734,348646.3,348646.3,24947,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804520,346687.00
04/04/2016 17:15,2,5.264,ACTIVE,214.64,353.47,59.981,1459804503,"274151322000095","219011344069620",30.87,35.80,0,337.84,389.84,164.5,156.8,0.619,661948.2,661948.2,18594,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804521,346688.00
04/04/2016 17:15,2,5.252,ACTIVE,219.16,366.10,59.928,1459804503,"201051344000988","219011344069620",30.69,17.80,0,339.04,407.27,163.2,155.6,0.751,345943.9,345943.9,25237,0,0,0,L,1122011218,0,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804522,346689.00
04/04/2016 17:15,2,5.230,ACTIVE,217.58,361.59,59.933,1459804503,"201051344001025","219011344069620",30.51,23.80,0,337.54,400.36,161.8,154.2,0.729,359614.5,359614.5,29758,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804523,346690.00
04/04/2016 17:15,2,5.301,ACTIVE,219.84,366.70,59.996,1459804503,"201051344000853","219011344069620",30.89,17.30,0,341.15,406.97,165.8,158.1,0.769,354843.7,354843.7,24756,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804525,346691.00
04/04/2016 17:15,2,5.021,ACTIVE,216.67,359.48,59.986,1459804503,"201051344000685","219011344069620",31.39,19.80,0,337.54,399.46,159.6,152.1,0.765,361717.0,361717.0,29577,0,0,0,L,1122011218,0,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804526,346692.00
04/04/2016 17:15,2,5.150,ACTIVE,217.80,360.08,59.981,1459804503,"201051344000917","219011344069620",31.07,22.00,0,336.04,400.36,162.0,154.4,0.734,358923.2,358923.2,29583,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804527,346693.00
04/04/2016 17:15,2,5.092,ACTIVE,216.90,361.59,59.944,1459804503,"201051344001145","219011344069620",31.29,19.80,0,337.84,400.06,161.4,153.9,0.742,363948.3,363948.3,29440,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804528,346694.00
04/04/2016 17:15,2,5.184,ACTIVE,218.03,361.29,59.928,1459804503,"201051344000651","219011344069620",30.49,23.80,0,337.54,400.36,160.1,152.6,0.725,355935.7,355935.7,29808,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804529,346695.00
04/04/2016 17:15,2,4.734,ACTIVE,214.87,366.10,59.986,1459804503,"274151322000088","219011344069620",29.36,32.20,0,337.54,383.83,140.8,134.0,0.530,609033.7,609033.7,18384,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804529,346696.00
04/04/2016 17:15,2,3.188,ACTIVE,215.54,454.16,59.970,1459804503,"274151322000068","219011344069620",42.12,35.40,0,415.69,476.10,135.5,128.9,0.521,508942.3,508942.3,19642,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804530,346697.00
04/04/2016 17:15,2,5.084,ACTIVE,217.58,360.38,59.975,1459804503,"201051344001135","219011344069620",30.53,25.30,0,338.14,399.16,157.1,149.7,0.729,352288.3,352288.3,29769,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804531,346698.00
04/04/2016 17:15,2,5.240,ACTIVE,217.80,362.79,59.986,1459804503,"201051344000594","219011344069620",30.91,24.30,0,337.24,405.77,164.2,156.5,0.747,359512.1,359512.1,25189,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804532,346699.00
04/04/2016 17:15,2,5.084,ACTIVE,217.80,360.99,59.970,1459804503,"201051344001203","219011344069620",30.85,23.50,0,338.14,400.36,158.8,151.4,0.738,358864.6,358864.6,29762,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804533,346700.00
04/04/2016 17:15,2,4.871,ACTIVE,214.87,361.29,59.975,1459804503,"274151322000054","219011344069620",29.06,34.50,0,337.54,385.93,143.3,136.4,0.548,622657.3,622657.3,18410,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804534,346701.00
04/04/2016 17:15,2,5.195,ACTIVE,218.48,363.09,59.991,1459804503,"201051344000867","219011344069620",30.77,18.00,0,339.04,405.17,161.9,154.4,0.734,347989.3,347989.3,25193,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804535,346702.00
04/04/2016 17:15,2,4.990,ACTIVE,217.80,361.59,60.012,1459804503,"201051344001093","219011344069620",30.97,19.80,0,337.54,398.86,156.5,149.1,0.712,357820.9,357820.9,29638,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804536,346703.00
04/04/2016 17:15,2,5.225,ACTIVE,218.93,365.80,59.981,1459804503,"201051344000900","219011344069620",31.17,16.00,0,339.04,407.87,164.8,157.1,0.747,363225.1,363225.1,24593,0,0,0,L,1122011218,0,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804537,346704.00
04/04/2016 17:15,2,5.170,ACTIVE,218.93,363.99,59.959,1459804503,"201051344000648","219011344069620",31.01,16.30,0,340.25,407.57,162.4,154.9,0.742,355744.4,355744.4,24892,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804538,346705.00
04/04/2016 17:15,2,5.250,ACTIVE,219.39,365.19,59.959,1459804503,"201051344000569","219011344069620",30.91,17.00,0,339.95,407.87,164.4,156.8,0.747,364533.8,364533.8,24527,0,0,0,L,1122011218,0,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804539,346706.00
04/04/2016 17:15,2,5.232,ACTIVE,219.39,364.59,59.986,1459804503,"201051344000983","219011344069620",31.17,17.00,0,339.65,407.87,165.2,157.5,0.782,356112.8,356112.8,24997,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804540,346707.00
04/04/2016 17:15,2,5.199,ACTIVE,219.61,365.19,60.007,1459804503,"201051344001158","219011344069620",30.49,19.30,0,339.95,406.37,160.5,153.0,0.747,351215.6,351215.6,25248,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804541,346708.00
04/04/2016 17:15,2,5.219,ACTIVE,219.61,365.49,59.965,1459804503,"201051344000576","219011344069620",30.95,15.80,0,340.25,408.48,163.7,156.0,0.738,357703.0,357703.0,24665,0,0,0,L,1122011218,0,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804542,346709.00
04/04/2016 17:15,2,4.844,ACTIVE,215.09,353.47,60.002,1459804503,"274151322000087","219011344069620",29.32,41.80,0,337.54,384.43,143.8,136.9,0.535,596977.7,596977.7,18479,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804542,346710.00
04/04/2016 17:15,2,5.297,ACTIVE,219.39,366.70,60.012,1459804503,"201051344000458","219011344069620",30.73,19.00,0,339.65,407.27,164.9,157.2,0.782,356387.8,356387.8,25162,0,0,0,L,1122011218,1,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459804543,346711.00
04/04/2016 17:30,2,4.703,ACTIVE,218.48,360.38,59.986,1459805403,"201051344000645","219011344069620",30.87,15.50,0,343.25,403.37,147.1,140.1,0.658,357255.0,357255.0,24808,0,0,0,L,1122011218,0,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805404,346712.00
04/04/2016 17:30,2,4.213,ACTIVE,214.64,348.06,59.986,1459805403,"274151322000085","219011344069620",29.72,32.20,0,338.44,381.12,126.7,120.4,0.482,625580.9,625580.9,18422,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805405,346713.00
04/04/2016 17:30,2,4.549,ACTIVE,218.03,361.59,59.986,1459805403,"201051344000633","219011344069620",31.37,18.30,0,340.55,402.16,144.6,137.6,0.681,348232.6,348232.6,25261,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805406,346714.00
04/04/2016 17:30,2,4.594,ACTIVE,218.71,361.59,59.991,1459805403,"201051344000469","219011344069620",31.17,11.70,0,342.35,402.77,145.0,138.0,0.676,349397.6,349397.6,25215,0,0,0,L,1122011218,0,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805407,346715.00
04/04/2016 17:30,2,4.412,ACTIVE,216.67,358.58,59.986,1459805403,"201051344000646","219011344069620",31.13,20.30,0,337.84,396.15,139.0,132.3,0.658,353968.4,353968.4,29770,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805408,346716.00
04/04/2016 17:30,2,4.238,ACTIVE,214.41,360.69,59.981,1459805403,"274151322000052","219011344069620",30.61,32.40,0,337.54,383.23,131.3,124.8,0.504,634252.8,634252.8,18642,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805408,346717.00
04/04/2016 17:30,2,4.705,ACTIVE,217.58,361.29,59.944,1459805403,"201051344000585","219011344069620",30.91,21.50,0,337.24,397.66,147.4,140.4,0.681,359581.1,359581.1,29780,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805409,346718.00
04/04/2016 17:30,2,4.375,ACTIVE,216.45,356.78,59.991,1459805403,"201051344001230","219011344069620",31.51,17.80,0,338.14,396.45,139.6,132.8,0.645,357881.5,357881.5,29567,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805410,346719.00
04/04/2016 17:30,2,4.494,ACTIVE,217.80,359.48,59.991,1459805403,"201051344000582","219011344069620",30.83,21.50,0,336.94,396.75,140.3,133.5,0.645,351492.0,351492.0,29746,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805411,346720.00
04/04/2016 17:30,2,4.361,ACTIVE,216.67,356.78,60.002,1459805403,"201051344000955","219011344069620",31.03,23.30,0,338.14,395.55,137.2,130.5,0.641,362687.5,362687.5,29682,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805412,346721.00
04/04/2016 17:30,2,2.859,ACTIVE,214.64,441.24,59.996,1459805403,"274151322000094","219011344069620",41.33,32.80,0,415.39,475.50,120.1,114.0,0.468,509017.2,509017.2,19447,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805413,346722.00
04/04/2016 17:30,2,4.553,ACTIVE,218.71,362.49,60.012,1459805403,"201051344000579","219011344069620",31.29,19.30,0,343.25,402.46,144.2,137.3,0.681,362737.7,362737.7,5288,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805414,346723.00
04/04/2016 17:30,2,4.469,ACTIVE,216.45,357.08,59.996,1459805403,"201051344000890","219011344069620",31.13,20.30,0,338.14,397.35,140.8,134.0,0.650,359980.1,359980.1,29709,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805415,346724.00
04/04/2016 17:30,2,4.398,ACTIVE,217.13,357.98,60.028,1459805403,"201051344000438","219011344069620",31.11,22.00,0,338.14,396.15,138.6,131.8,0.641,362149.9,362149.9,29706,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805416,346725.00
04/04/2016 17:30,2,4.369,ACTIVE,216.90,356.48,59.991,1459805403,"201051344000417","219011344069620",31.01,22.30,0,337.84,395.25,137.2,130.5,0.650,355493.2,355493.2,29858,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805417,346726.00
04/04/2016 17:30,2,4.332,ACTIVE,214.41,357.38,59.986,1459805403,"274151322000083","219011344069620",30.65,32.60,0,337.84,384.13,134.6,128.0,0.530,628647.7,628647.7,18691,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805418,346727.00
04/04/2016 17:30,2,4.475,ACTIVE,215.32,360.08,59.996,1459805403,"274151322000076","219011344069620",31.11,33.30,0,339.34,385.93,141.0,134.2,0.557,668858.0,668858.0,18700,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805419,346728.00
04/04/2016 17:30,2,4.578,ACTIVE,217.58,360.69,59.981,1459805403,"201051344000868","219011344069620",31.27,13.00,0,337.84,400.96,145.0,138.1,0.658,348682.8,348682.8,24948,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805420,346729.00
04/04/2016 17:30,2,4.617,ACTIVE,214.19,363.09,59.949,1459805403,"274151322000095","219011344069620",31.03,33.80,0,337.54,386.53,145.1,138.2,0.548,661984.9,661984.9,18595,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805421,346730.00
04/04/2016 17:30,2,4.611,ACTIVE,218.71,362.49,59.991,1459805403,"201051344000988","219011344069620",31.13,15.50,0,342.05,403.07,145.4,138.5,0.672,345980.5,345980.5,25238,0,0,0,L,1122011218,0,124.27,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805422,346731.00
04/04/2016 17:30,2,4.574,ACTIVE,217.58,357.98,59.986,1459805403,"201051344001025","219011344069620",31.07,22.80,0,337.84,397.35,143.9,137.0,0.645,359650.7,359650.7,29759,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805423,346732.00
04/04/2016 17:30,2,4.627,ACTIVE,218.71,361.59,59.981,1459805403,"201051344000458","219011344069620",31.39,17.00,0,339.65,403.37,147.1,140.0,0.698,356424.0,356424.0,25163,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805424,346733.00
04/04/2016 17:30,2,4.633,ACTIVE,219.16,363.99,59.981,1459805403,"201051344000853","219011344069620",31.53,15.30,0,342.95,402.77,147.9,140.8,0.685,354880.9,354880.9,24757,0,0,0,L,1122011218,0,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805424,346734.00
04/04/2016 17:30,2,4.441,ACTIVE,216.67,357.38,59.991,1459805403,"201051344000685","219011344069620",31.33,18.30,0,337.24,396.45,140.8,134.0,0.689,361752.5,361752.5,29578,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805425,346735.00
04/04/2016 17:30,2,4.551,ACTIVE,217.58,359.78,59.986,1459805403,"201051344000917","219011344069620",31.21,20.00,0,336.94,396.45,143.8,136.9,0.667,358959.4,358959.4,29584,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805426,346736.00
04/04/2016 17:30,2,4.480,ACTIVE,216.90,358.28,59.981,1459805403,"201051344001145","219011344069620",31.35,17.80,0,336.64,396.75,142.2,135.3,0.672,363984.2,363984.2,29441,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805427,346737.00
04/04/2016 17:30,2,4.508,ACTIVE,217.58,360.38,59.996,1459805403,"201051344000651","219011344069620",31.01,22.00,0,337.54,395.85,141.5,134.6,0.645,355971.3,355971.3,29809,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805428,346738.00
04/04/2016 17:30,2,4.113,ACTIVE,214.41,364.59,59.965,1459805403,"274151322000088","219011344069620",29.54,30.80,0,338.14,381.12,123.1,116.9,0.455,609064.8,609064.8,18385,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805429,346739.00
04/04/2016 17:30,2,2.828,ACTIVE,215.54,450.56,59.981,1459805403,"274151322000068","219011344069620",41.85,33.80,0,419.60,477.31,118.8,112.8,0.446,508972.4,508972.4,19643,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805430,346740.00
04/04/2016 17:30,2,4.455,ACTIVE,217.13,357.98,59.991,1459805403,"201051344001135","219011344069620",30.79,24.00,0,336.64,395.25,139.0,132.3,0.645,352323.3,352323.3,29770,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805431,346741.00
04/04/2016 17:30,2,4.566,ACTIVE,217.13,361.29,59.986,1459805403,"201051344000594","219011344069620",31.33,22.80,0,337.24,398.86,144.8,137.9,0.663,359548.7,359548.7,25190,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805432,346742.00
04/04/2016 17:30,2,4.461,ACTIVE,217.35,359.18,59.970,1459805403,"201051344001203","219011344069620",31.13,22.00,0,337.84,395.55,140.6,133.8,0.658,358900.1,358900.1,29763,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805433,346743.00
04/04/2016 17:30,2,4.221,ACTIVE,214.64,350.47,59.981,1459805403,"274151322000054","219011344069620",29.42,31.80,0,337.84,382.03,125.8,119.5,0.482,622689.2,622689.2,18411,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805433,346744.00
04/04/2016 17:30,2,4.523,ACTIVE,217.80,359.48,59.986,1459805403,"201051344000867","219011344069620",31.31,16.70,0,338.44,399.46,143.4,136.5,0.654,348025.5,348025.5,25194,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805434,346745.00
04/04/2016 17:30,2,4.334,ACTIVE,217.35,358.88,59.981,1459805403,"201051344001093","219011344069620",31.47,18.30,0,337.54,395.25,138.1,131.3,0.623,357855.7,357855.7,29639,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805435,346746.00
04/04/2016 17:30,2,4.523,ACTIVE,218.26,361.29,60.012,1459805403,"201051344000900","219011344069620",31.81,13.30,0,338.74,403.67,145.7,138.7,0.667,363262.0,363262.0,24594,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805436,346747.00
04/04/2016 17:30,2,4.553,ACTIVE,218.26,361.29,59.981,1459805403,"201051344000648","219011344069620",31.29,15.50,0,339.95,403.37,144.2,137.3,0.658,355780.8,355780.8,24893,0,0,0,L,1122011218,0,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805437,346748.00
04/04/2016 17:30,2,4.559,ACTIVE,218.48,361.89,59.959,1459805403,"201051344000569","219011344069620",31.55,15.80,0,339.34,402.46,145.6,138.6,0.672,364570.6,364570.6,24528,0,0,0,L,1122011218,0,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805438,346749.00
04/04/2016 17:30,2,4.604,ACTIVE,218.71,363.09,59.975,1459805403,"201051344000983","219011344069620",31.41,15.30,0,338.74,403.07,146.4,139.4,0.685,356149.8,356149.8,24998,0,0,0,L,1122011218,0,124.49,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805439,346750.00
04/04/2016 17:30,2,4.510,ACTIVE,218.93,361.59,59.981,1459805403,"201051344001158","219011344069620",31.13,16.00,0,342.95,402.16,142.2,135.3,0.663,351251.5,351251.5,25249,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805440,346751.00
04/04/2016 17:30,2,4.541,ACTIVE,218.71,362.79,59.970,1459805403,"201051344000576","219011344069620",31.55,14.30,0,343.25,402.77,145.1,138.1,0.672,357739.6,357739.6,24666,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805441,346752.00
04/04/2016 17:30,2,4.221,ACTIVE,214.64,355.58,59.975,1459805403,"274151322000087","219011344069620",29.62,40.60,0,338.14,381.42,126.6,120.3,0.473,597009.6,597009.6,18480,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459805442,346753.00
04/04/2016 17:45,2,3.996,ACTIVE,218.26,359.18,60.002,1459806303,"201051344000645","219011344069620",31.69,14.30,0,340.25,393.75,128.3,121.9,0.570,357287.6,357287.6,24809,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806304,346754.00
04/04/2016 17:45,2,3.582,ACTIVE,214.64,359.18,59.965,1459806303,"274151322000085","219011344069620",30.26,29.30,0,338.44,375.11,109.7,104.0,0.415,625609.0,625609.0,18423,0,0,0,L,1151911521,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806305,346755.00
04/04/2016 17:45,2,3.951,ACTIVE,217.80,359.48,59.922,1459806303,"201051344000633","219011344069620",31.39,16.70,0,339.34,392.85,125.7,119.4,0.592,348264.6,348264.6,25262,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806306,346756.00
04/04/2016 17:45,2,3.906,ACTIVE,218.26,359.78,59.970,1459806303,"201051344000469","219011344069620",31.85,10.30,0,339.34,392.85,126.0,119.7,0.583,349429.7,349429.7,25216,0,0,0,L,1122011218,0,123.81,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806307,346757.00
04/04/2016 17:45,2,3.783,ACTIVE,216.00,356.18,59.965,1459806303,"201051344000646","219011344069620",31.57,18.70,0,338.44,390.44,120.9,114.7,0.570,353999.2,353999.2,29771,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806308,346758.00
04/04/2016 17:45,2,3.607,ACTIVE,214.41,360.69,59.944,1459806303,"274151322000052","219011344069620",30.91,30.50,0,336.94,377.52,112.8,107.0,0.442,634281.8,634281.8,18643,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806309,346759.00
04/04/2016 17:45,2,4.016,ACTIVE,217.13,357.08,59.981,1459806303,"201051344000585","219011344069620",31.77,19.30,0,338.14,391.64,129.2,122.8,0.601,359614.0,359614.0,29781,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806310,346760.00
04/04/2016 17:45,2,3.787,ACTIVE,216.22,354.37,59.896,1459806303,"201051344001230","219011344069620",31.59,17.30,0,338.14,390.14,121.2,115.0,0.548,357912.4,357912.4,29568,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806311,346761.00
04/04/2016 17:45,2,3.828,ACTIVE,217.35,356.78,59.975,1459806303,"201051344000582","219011344069620",31.49,19.00,0,338.44,391.64,122.0,115.9,0.552,351523.1,351523.1,29747,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806312,346762.00
04/04/2016 17:45,2,3.719,ACTIVE,216.22,353.77,59.928,1459806303,"201051344000955","219011344069620",31.57,21.50,0,339.04,389.54,118.9,112.8,0.561,362717.9,362717.9,29683,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806312,346763.00
04/04/2016 17:45,2,2.447,ACTIVE,214.64,437.63,59.954,1459806303,"274151322000094","219011344069620",41.19,31.00,0,419.30,477.01,102.9,97.4,0.407,509043.5,509043.5,19448,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806313,346764.00
04/04/2016 17:45,2,3.902,ACTIVE,218.26,358.58,59.912,1459806303,"201051344000579","219011344069620",31.77,17.50,0,341.15,394.95,125.5,119.2,0.579,362769.6,362769.6,5289,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806314,346765.00
04/04/2016 17:45,2,3.846,ACTIVE,216.22,355.28,59.896,1459806303,"201051344000890","219011344069620",31.41,19.00,0,339.04,389.84,122.3,116.1,0.552,360011.3,360011.3,29710,0,0,0,L,1122011218,0,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806315,346766.00
04/04/2016 17:45,2,3.766,ACTIVE,216.67,355.58,59.991,1459806303,"201051344000438","219011344069620",31.53,20.30,0,339.04,390.44,120.2,114.1,0.566,362180.7,362180.7,29707,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806316,346767.00
04/04/2016 17:45,2,3.779,ACTIVE,216.67,355.58,59.933,1459806303,"201051344000417","219011344069620",31.17,21.00,0,338.44,389.54,119.3,113.2,0.566,355523.6,355523.6,29859,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806317,346768.00
04/04/2016 17:45,2,3.721,ACTIVE,214.41,362.79,59.975,1459806303,"274151322000083","219011344069620",30.91,30.30,0,336.34,377.82,116.4,110.5,0.451,628677.5,628677.5,18692,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806318,346769.00
04/04/2016 17:45,2,3.830,ACTIVE,215.09,362.49,59.944,1459806303,"274151322000076","219011344069620",31.43,31.00,0,339.04,381.12,121.9,115.7,0.482,668889.2,668889.2,18701,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806319,346770.00
04/04/2016 17:45,2,3.906,ACTIVE,217.58,358.58,59.970,1459806303,"201051344000868","219011344069620",31.75,10.70,0,338.74,391.64,125.6,119.3,0.570,348714.9,348714.9,24949,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806320,346771.00
04/04/2016 17:45,2,3.971,ACTIVE,214.64,351.37,59.938,1459806303,"274151322000095","219011344069620",31.29,31.00,0,336.04,379.02,125.8,119.4,0.477,662017.1,662017.1,18596,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806321,346772.00
04/04/2016 17:45,2,3.975,ACTIVE,218.26,360.38,59.959,1459806303,"201051344000988","219011344069620",31.39,13.30,0,339.95,393.75,126.2,119.9,0.583,346012.7,346012.7,25239,0,0,0,L,1122011218,0,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806322,346773.00
04/04/2016 17:45,2,3.900,ACTIVE,216.67,355.88,59.933,1459806303,"201051344001025","219011344069620",31.73,21.50,0,339.04,391.04,125.3,119.0,0.570,359682.6,359682.6,29760,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806323,346774.00
04/04/2016 17:45,2,3.994,ACTIVE,218.03,358.28,59.949,1459806303,"201051344000458","219011344069620",31.63,15.30,0,340.25,393.45,128.0,121.6,0.614,356456.5,356456.5,25164,0,0,0,L,1122011218,0,124.27,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806323,346775.00
04/04/2016 17:45,2,3.990,ACTIVE,218.71,360.08,59.917,1459806303,"201051344000853","219011344069620",31.69,13.30,0,344.15,396.75,128.0,121.7,0.592,354913.6,354913.6,24758,0,0,0,L,1122011218,0,124.72,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806324,346776.00
04/04/2016 17:45,2,3.807,ACTIVE,216.22,356.18,59.970,1459806303,"201051344000685","219011344069620",31.67,17.00,0,337.24,390.14,122.1,115.9,0.588,361783.7,361783.7,29579,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806325,346777.00
04/04/2016 17:45,2,3.918,ACTIVE,216.90,356.48,59.896,1459806303,"201051344000917","219011344069620",31.53,18.00,0,337.84,391.34,125.1,118.8,0.575,358991.3,358991.3,29585,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806326,346778.00
04/04/2016 17:45,2,3.871,ACTIVE,216.22,355.58,59.975,1459806303,"201051344001145","219011344069620",31.51,16.00,0,339.04,390.74,123.6,117.4,0.575,364015.8,364015.8,29442,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806327,346779.00
04/04/2016 17:45,2,3.898,ACTIVE,216.90,356.48,59.938,1459806303,"201051344000651","219011344069620",31.21,20.70,0,337.84,390.14,123.2,117.0,0.548,356002.7,356002.7,29810,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806328,346780.00
04/04/2016 17:45,2,3.459,ACTIVE,214.19,359.18,59.891,1459806303,"274151322000088","219011344069620",30.14,27.80,0,334.54,373.61,105.6,100.0,0.393,609091.9,609091.9,18386,0,0,0,L,1151911521,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806329,346781.00
04/04/2016 17:45,2,2.262,ACTIVE,215.54,463.18,59.959,1459806303,"274151322000068","219011344069620",43.16,32.20,0,419.00,476.10,100.4,95.0,0.380,508998.6,508998.6,19644,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806330,346782.00
04/04/2016 17:45,2,3.795,ACTIVE,216.67,354.97,59.970,1459806303,"201051344001135","219011344069620",31.47,21.80,0,338.44,389.84,121.0,114.8,0.566,352354.1,352354.1,29771,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806331,346783.00
04/04/2016 17:45,2,3.920,ACTIVE,216.90,357.98,59.922,1459806303,"201051344000594","219011344069620",31.71,20.30,0,337.24,391.94,125.9,119.6,0.579,359580.8,359580.8,25191,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806332,346784.00
04/04/2016 17:45,2,3.816,ACTIVE,217.13,355.88,59.901,1459806303,"201051344001203","219011344069620",31.53,19.80,0,338.74,390.44,121.9,115.7,0.566,358931.2,358931.2,29764,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806332,346785.00
04/04/2016 17:45,2,3.555,ACTIVE,214.41,350.47,59.959,1459806303,"274151322000054","219011344069620",30.18,29.00,0,335.44,375.11,108.7,103.0,0.415,622717.0,622717.0,18412,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806333,346786.00
04/04/2016 17:45,2,3.883,ACTIVE,217.58,357.38,59.949,1459806303,"201051344000867","219011344069620",31.69,14.30,0,338.74,391.34,124.6,118.4,0.566,348057.3,348057.3,25195,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806334,346787.00
