ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 17:45,2,3.693,ACTIVE,216.90,356.48,59.954,1459806303,"201051344001093","219011344069620",31.91,16.30,0,338.14,389.24,119.3,113.2,0.544,357886.3,357886.3,29640,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806335,346788.00
04/04/2016 17:45,2,3.922,ACTIVE,217.80,358.58,59.970,1459806303,"201051344000900","219011344069620",31.73,11.70,0,339.04,393.15,126.1,119.8,0.575,363294.3,363294.3,24595,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806336,346789.00
04/04/2016 17:45,2,3.896,ACTIVE,217.80,357.98,59.938,1459806303,"201051344000648","219011344069620",31.73,13.70,0,340.55,392.85,125.3,119.0,0.570,355812.8,355812.8,24894,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806337,346790.00
04/04/2016 17:45,2,3.908,ACTIVE,218.03,358.88,59.970,1459806303,"201051344000569","219011344069620",31.93,14.00,0,340.25,393.15,126.3,120.0,0.579,364602.9,364602.9,24529,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806338,346791.00
04/04/2016 17:45,2,3.945,ACTIVE,218.03,358.88,59.933,1459806303,"201051344000983","219011344069620",31.89,13.30,0,338.74,393.15,127.3,121.0,0.605,356182.3,356182.3,24999,0,0,0,L,1122011218,0,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806339,346792.00
04/04/2016 17:45,2,3.859,ACTIVE,218.26,358.58,59.912,1459806303,"201051344001158","219011344069620",31.63,14.30,0,339.95,393.45,123.6,117.4,0.566,351283.0,351283.0,25250,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806340,346793.00
04/04/2016 17:45,2,3.904,ACTIVE,218.26,359.48,59.959,1459806303,"201051344000576","219011344069620",31.81,11.70,0,340.85,395.55,125.8,119.5,0.575,357771.8,357771.8,24667,0,0,0,L,1122011218,0,124.49,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806341,346794.00
04/04/2016 17:45,2,3.594,ACTIVE,214.64,351.07,59.949,1459806303,"274151322000087","219011344069620",30.04,38.00,0,337.54,375.71,109.3,103.6,0.411,597037.6,597037.6,18481,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459806342,346795.00
04/04/2016 18:00,2,3.367,ACTIVE,217.35,357.68,60.018,1459807203,"201051344000645","219011344069620",31.35,13.70,0,339.95,387.44,107.0,101.4,0.477,357315.5,357315.5,24810,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807204,346796.00
04/04/2016 18:00,2,2.988,ACTIVE,214.19,352.57,59.986,1459807203,"274151322000085","219011344069620",30.34,26.80,0,338.44,370.60,91.8,86.7,0.349,625632.8,625632.8,18424,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807205,346797.00
04/04/2016 18:00,2,3.314,ACTIVE,217.13,357.38,59.970,1459807203,"201051344000633","219011344069620",31.39,15.50,0,339.34,387.44,105.3,99.7,0.499,348292.0,348292.0,25263,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807206,346798.00
04/04/2016 18:00,2,3.266,ACTIVE,217.58,356.78,60.007,1459807203,"201051344000469","219011344069620",31.65,10.00,0,339.04,388.04,104.7,99.1,0.491,349457.1,349457.1,25217,0,0,0,L,1122011218,0,123.36,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807208,346799.00
04/04/2016 18:00,2,3.236,ACTIVE,215.77,354.37,60.018,1459807203,"201051344000646","219011344069620",30.95,18.30,0,337.84,385.33,101.5,96.0,0.473,354025.6,354025.6,29772,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807209,346800.00
04/04/2016 18:00,2,3.008,ACTIVE,213.96,352.27,59.986,1459807203,"274151322000052","219011344069620",31.01,28.30,0,337.24,370.60,94.4,89.2,0.367,634306.3,634306.3,18644,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807209,346801.00
04/04/2016 18:00,2,3.391,ACTIVE,216.45,354.67,60.012,1459807203,"201051344000585","219011344069620",31.63,18.30,0,337.54,387.44,108.6,102.9,0.504,359642.2,359642.2,29782,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807210,346802.00
04/04/2016 18:00,2,3.176,ACTIVE,215.77,351.97,60.012,1459807203,"201051344001230","219011344069620",31.41,15.80,0,337.84,384.13,101.1,95.6,0.460,357938.7,357938.7,29569,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807211,346803.00
04/04/2016 18:00,2,3.246,ACTIVE,216.67,353.77,59.996,1459807203,"201051344000582","219011344069620",31.17,18.70,0,339.04,386.23,102.4,96.9,0.464,351549.7,351549.7,29748,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807212,346804.00
04/04/2016 18:00,2,3.125,ACTIVE,215.77,352.57,59.965,1459807203,"201051344000955","219011344069620",31.37,21.00,0,338.14,383.23,99.4,94.0,0.464,362743.7,362743.7,29684,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807213,346805.00
04/04/2016 18:00,2,2.008,ACTIVE,214.19,444.24,59.996,1459807203,"274151322000094","219011344069620",42.10,29.50,0,419.90,480.01,86.4,81.5,0.336,509065.4,509065.4,19449,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807214,346806.00
04/04/2016 18:00,2,3.297,ACTIVE,217.35,357.08,59.986,1459807203,"201051344000579","219011344069620",31.59,16.30,0,339.65,387.44,105.4,99.8,0.499,362797.0,362797.0,5290,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807215,346807.00
04/04/2016 18:00,2,3.217,ACTIVE,215.54,351.37,60.018,1459807203,"201051344000890","219011344069620",31.47,18.00,0,338.44,385.33,102.5,97.0,0.464,360037.9,360037.9,29711,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807216,346808.00
04/04/2016 18:00,2,3.180,ACTIVE,216.22,353.17,60.002,1459807203,"201051344000438","219011344069620",31.33,19.80,0,338.74,384.73,101.0,95.5,0.468,362206.9,362206.9,29708,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807217,346809.00
04/04/2016 18:00,2,3.160,ACTIVE,216.22,353.77,60.028,1459807203,"201051344000417","219011344069620",31.29,19.50,0,338.74,384.13,100.1,94.7,0.473,355549.6,355549.6,29860,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807218,346810.00
04/04/2016 18:00,2,3.105,ACTIVE,213.96,358.88,59.996,1459807203,"274151322000083","219011344069620",31.09,28.30,0,335.44,371.81,97.8,92.5,0.380,628702.9,628702.9,18693,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807219,346811.00
04/04/2016 18:00,2,3.189,ACTIVE,214.87,347.16,59.959,1459807203,"274151322000076","219011344069620",31.61,28.00,0,339.04,374.81,102.0,96.6,0.402,668915.7,668915.7,18702,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807220,346812.00
04/04/2016 18:00,2,3.303,ACTIVE,216.90,355.58,59.981,1459807203,"201051344000868","219011344069620",31.25,10.70,0,338.74,386.53,104.5,98.9,0.473,348742.2,348742.2,24950,0,0,0,L,1122011218,0,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807221,346813.00
04/04/2016 18:00,2,3.334,ACTIVE,213.96,355.28,59.991,1459807203,"274151322000095","219011344069620",31.31,29.30,0,336.04,374.21,105.7,100.0,0.393,662044.6,662044.6,18597,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807222,346814.00
04/04/2016 18:00,2,3.297,ACTIVE,217.35,358.28,60.012,1459807203,"201051344000988","219011344069620",31.51,13.30,0,339.34,387.74,105.2,99.6,0.486,346040.1,346040.1,25240,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807222,346815.00
04/04/2016 18:00,2,3.301,ACTIVE,216.00,352.27,60.028,1459807203,"201051344001025","219011344069620",31.39,19.30,0,338.44,386.23,105.0,99.4,0.477,359709.9,359709.9,29761,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807223,346816.00
04/04/2016 18:00,2,3.373,ACTIVE,217.35,356.48,59.991,1459807203,"201051344000458","219011344069620",31.41,14.70,0,339.65,386.53,107.3,101.7,0.508,356484.4,356484.4,25165,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807224,346817.00
04/04/2016 18:00,2,3.363,ACTIVE,218.03,357.98,59.991,1459807203,"201051344000853","219011344069620",31.45,12.70,0,343.25,390.44,107.1,101.5,0.495,354941.5,354941.5,24759,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807225,346818.00
04/04/2016 18:00,2,3.234,ACTIVE,216.00,353.77,59.975,1459807203,"201051344000685","219011344069620",31.37,16.00,0,338.44,385.63,102.8,97.3,0.495,361810.4,361810.4,29580,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807226,346819.00
04/04/2016 18:00,2,3.318,ACTIVE,216.22,353.77,60.023,1459807203,"201051344000917","219011344069620",31.33,18.00,0,338.14,385.93,105.3,99.7,0.482,359018.6,359018.6,29586,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807227,346820.00
04/04/2016 18:00,2,3.236,ACTIVE,216.00,353.77,60.039,1459807203,"201051344001145","219011344069620",31.85,15.80,0,339.04,385.63,104.3,98.8,0.482,364042.8,364042.8,29443,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807228,346821.00
04/04/2016 18:00,2,3.295,ACTIVE,216.67,354.67,60.012,1459807203,"201051344000651","219011344069620",30.99,19.00,0,338.44,385.33,103.3,97.8,0.482,356029.6,356029.6,29811,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807229,346822.00
04/04/2016 18:00,2,2.881,ACTIVE,213.74,346.56,59.991,1459807203,"274151322000088","219011344069620",30.30,25.30,0,336.64,369.10,88.4,83.4,0.327,609114.8,609114.8,18387,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807230,346823.00
04/04/2016 18:00,2,1.875,ACTIVE,214.87,463.18,60.007,1459807203,"274151322000068","219011344069620",43.75,31.30,0,419.00,478.81,82.3,77.5,0.301,509020.6,509020.6,19645,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807231,346824.00
04/04/2016 18:00,2,3.215,ACTIVE,216.22,353.47,60.018,1459807203,"201051344001135","219011344069620",31.13,20.30,0,338.74,384.43,101.4,95.9,0.468,352380.4,352380.4,29772,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807231,346825.00
04/04/2016 18:00,2,3.316,ACTIVE,216.22,355.28,60.018,1459807203,"201051344000594","219011344069620",31.59,18.30,0,338.14,386.53,106.2,100.6,0.482,359608.4,359608.4,25192,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807232,346826.00
04/04/2016 18:00,2,3.211,ACTIVE,216.45,352.57,60.012,1459807203,"201051344001203","219011344069620",31.33,18.70,0,338.44,385.63,101.9,96.4,0.473,358957.8,358957.8,29765,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807233,346827.00
04/04/2016 18:00,2,2.980,ACTIVE,214.41,346.26,60.012,1459807203,"274151322000054","219011344069620",30.20,26.50,0,337.24,370.30,91.0,86.0,0.340,622740.7,622740.7,18413,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807234,346828.00
04/04/2016 18:00,2,3.271,ACTIVE,217.13,355.28,60.018,1459807203,"201051344000867","219011344069620",31.49,13.30,0,338.44,385.33,104.3,98.7,0.473,348084.4,348084.4,25196,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807235,346829.00
04/04/2016 18:00,2,3.102,ACTIVE,216.45,352.87,59.970,1459807203,"201051344001093","219011344069620",31.57,15.50,0,339.04,384.73,99.1,93.8,0.442,357912.2,357912.2,29641,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807236,346830.00
04/04/2016 18:00,2,3.299,ACTIVE,217.35,357.08,60.012,1459807203,"201051344000900","219011344069620",31.65,12.30,0,339.34,387.14,105.7,100.1,0.482,363321.8,363321.8,24596,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807237,346831.00
04/04/2016 18:00,2,3.283,ACTIVE,217.35,356.78,60.023,1459807203,"201051344000648","219011344069620",31.57,13.00,0,339.34,386.83,105.0,99.4,0.482,355840.1,355840.1,24895,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807238,346832.00
04/04/2016 18:00,2,3.285,ACTIVE,217.35,356.48,60.018,1459807203,"201051344000569","219011344069620",31.81,13.00,0,339.34,387.14,105.9,100.3,0.491,364630.4,364630.4,24530,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807239,346833.00
04/04/2016 18:00,2,3.350,ACTIVE,217.58,356.78,59.991,1459807203,"201051344000983","219011344069620",31.47,13.30,0,339.04,387.14,106.8,101.1,0.504,356210.1,356210.1,25000,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807240,346834.00
04/04/2016 18:00,2,3.273,ACTIVE,217.58,357.08,60.002,1459807203,"201051344001158","219011344069620",31.25,14.30,0,338.74,386.23,103.6,98.1,0.477,351310.0,351310.0,25251,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807241,346835.00
04/04/2016 18:00,2,3.312,ACTIVE,217.58,358.28,59.965,1459807203,"201051344000576","219011344069620",31.37,11.30,0,340.55,387.14,105.3,99.7,0.468,357799.2,357799.2,24668,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807242,346836.00
04/04/2016 18:00,2,2.988,ACTIVE,214.41,359.18,60.012,1459807203,"274151322000087","219011344069620",30.43,34.80,0,337.54,371.21,92.0,86.9,0.345,597061.4,597061.4,18482,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459807243,346837.00
04/04/2016 18:15,2,2.742,ACTIVE,216.90,353.77,60.012,1459808103,"201051344000645","219011344069620",31.77,10.70,0,338.74,380.82,88.3,83.3,0.393,357338.7,357338.7,24811,0,0,0,L,1122011218,0,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808104,346838.00
04/04/2016 18:15,2,2.383,ACTIVE,213.74,351.37,59.991,1459808103,"274151322000085","219011344069620",30.89,21.80,0,332.13,381.12,74.5,70.0,0.517,625652.3,625652.3,18425,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808105,346839.00
04/04/2016 18:15,2,2.695,ACTIVE,216.67,355.58,59.996,1459808103,"201051344000633","219011344069620",31.81,13.70,0,339.34,380.82,86.8,81.9,0.411,348314.8,348314.8,25264,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808106,346840.00
04/04/2016 18:15,2,2.648,ACTIVE,216.67,356.48,60.012,1459808103,"201051344000469","219011344069620",32.24,7.30,0,338.14,381.42,86.5,81.6,0.407,349479.7,349479.7,25218,0,0,0,L,1122011218,0,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808107,346841.00
04/04/2016 18:15,2,2.578,ACTIVE,215.32,353.77,59.996,1459808103,"201051344000646","219011344069620",32.03,15.00,0,338.14,377.52,83.7,78.8,0.393,354047.4,354047.4,29773,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808108,346842.00
04/04/2016 18:15,2,2.389,ACTIVE,213.74,363.09,59.996,1459808103,"274151322000052","219011344069620",31.43,24.30,0,330.93,383.23,76.0,71.4,0.517,634326.4,634326.4,18645,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808109,346843.00
04/04/2016 18:15,2,2.822,ACTIVE,216.00,353.17,60.023,1459808103,"201051344000585","219011344069620",31.93,15.30,0,338.74,380.82,91.3,86.2,0.424,359665.9,359665.9,29783,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808109,346844.00
04/04/2016 18:15,2,2.557,ACTIVE,215.32,352.57,59.944,1459808103,"201051344001230","219011344069620",31.99,14.00,0,337.24,378.72,82.8,78.0,0.376,357960.4,357960.4,29570,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808110,346845.00
04/04/2016 18:15,2,2.625,ACTIVE,216.22,352.87,59.981,1459808103,"201051344000582","219011344069620",31.83,15.50,0,338.74,379.02,84.6,79.7,0.384,351571.8,351571.8,29749,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808111,346846.00
04/04/2016 18:15,2,2.508,ACTIVE,215.09,353.77,60.007,1459808103,"201051344000955","219011344069620",32.07,18.00,0,338.14,376.31,81.4,76.6,0.380,362765.0,362765.0,29685,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808112,346847.00
04/04/2016 18:15,2,1.521,ACTIVE,213.96,469.49,59.996,1459808103,"274151322000094","219011344069620",43.28,23.30,0,416.89,495.34,67.4,63.1,0.491,509083.3,509083.3,19450,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808113,346848.00
04/04/2016 18:15,2,2.689,ACTIVE,216.90,354.67,59.986,1459808103,"201051344000579","219011344069620",31.99,14.30,0,339.95,381.12,87.1,82.2,0.407,362819.8,362819.8,5291,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808114,346849.00
04/04/2016 18:15,2,2.590,ACTIVE,215.32,355.28,60.039,1459808103,"201051344000890","219011344069620",32.18,15.80,0,336.94,378.12,84.5,79.6,0.371,360060.0,360060.0,29712,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808115,346850.00
04/04/2016 18:15,2,2.557,ACTIVE,215.77,353.77,59.991,1459808103,"201051344000438","219011344069620",31.97,17.30,0,338.74,379.02,82.8,78.0,0.384,362228.5,362228.5,29709,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808116,346851.00
04/04/2016 18:15,2,2.588,ACTIVE,215.54,350.47,60.023,1459808103,"201051344000417","219011344069620",31.53,17.00,0,338.14,376.92,82.8,77.9,0.384,355571.2,355571.2,29861,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808117,346852.00
04/04/2016 18:15,2,2.469,ACTIVE,213.74,351.97,60.007,1459808103,"274151322000083","219011344069620",31.69,24.80,0,337.24,368.50,79.2,74.5,0.305,628723.7,628723.7,18694,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808118,346853.00
04/04/2016 18:15,2,2.533,ACTIVE,214.41,351.67,59.975,1459808103,"274151322000076","219011344069620",32.20,25.00,0,339.95,371.81,82.6,77.8,0.323,668937.5,668937.5,18703,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808119,346854.00
04/04/2016 18:15,2,2.617,ACTIVE,216.00,356.48,59.981,1459808103,"201051344000868","219011344069620",32.32,8.00,0,339.04,380.22,85.7,80.8,0.389,348764.8,348764.8,24951,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808120,346855.00
04/04/2016 18:15,2,2.656,ACTIVE,213.96,360.08,59.991,1459808103,"274151322000095","219011344069620",32.12,26.00,0,338.44,371.51,86.4,81.5,0.318,662067.3,662067.3,18598,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808121,346856.00
04/04/2016 18:15,2,2.670,ACTIVE,216.45,354.37,59.981,1459808103,"201051344000988","219011344069620",32.07,10.70,0,339.04,381.12,86.8,81.8,0.389,346062.9,346062.9,25241,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808122,346857.00
04/04/2016 18:15,2,2.686,ACTIVE,215.54,353.77,60.018,1459808103,"201051344001025","219011344069620",32.03,16.30,0,338.74,379.02,87.1,82.1,0.393,359732.7,359732.7,29762,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808123,346858.00
04/04/2016 18:15,2,2.721,ACTIVE,216.67,355.88,60.007,1459808103,"201051344000458","219011344069620",32.18,12.00,0,340.55,380.82,88.7,83.7,0.415,356507.6,356507.6,25166,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808124,346859.00
04/04/2016 18:15,2,2.695,ACTIVE,217.13,357.68,59.996,1459808103,"201051344000853","219011344069620",32.38,10.30,0,341.75,382.93,88.4,83.4,0.402,354964.7,354964.7,24760,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808124,346860.00
04/04/2016 18:15,2,2.594,ACTIVE,215.54,354.67,60.023,1459808103,"201051344000685","219011344069620",32.05,14.00,0,338.74,378.72,84.2,79.4,0.402,361832.5,361832.5,29581,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808125,346861.00
04/04/2016 18:15,2,2.689,ACTIVE,216.00,352.87,59.959,1459808103,"201051344000917","219011344069620",31.85,15.80,0,338.14,379.32,86.8,81.8,0.393,359041.3,359041.3,29587,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808126,346862.00
04/04/2016 18:15,2,2.633,ACTIVE,215.54,355.28,60.034,1459808103,"201051344001145","219011344069620",32.14,12.70,0,339.04,379.32,85.7,80.8,0.393,364065.2,364065.2,29444,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808127,346863.00
04/04/2016 18:15,2,2.658,ACTIVE,216.00,351.37,59.922,1459808103,"201051344000651","219011344069620",31.81,15.30,0,339.04,379.02,85.7,80.8,0.389,356052.0,356052.0,29812,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808128,346864.00
04/04/2016 18:15,2,2.266,ACTIVE,214.19,366.70,59.959,1459808103,"274151322000088","219011344069620",30.89,20.00,0,332.13,381.42,70.9,66.5,0.464,609133.6,609133.6,18388,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808129,346865.00
04/04/2016 18:15,2,1.592,ACTIVE,214.64,455.67,59.996,1459808103,"274151322000068","219011344069620",42.80,24.30,0,418.70,496.84,68.8,64.4,0.460,509038.5,509038.5,19646,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808130,346866.00
04/04/2016 18:15,2,2.582,ACTIVE,215.54,353.17,60.018,1459808103,"201051344001135","219011344069620",31.95,15.80,0,338.44,377.82,83.6,78.7,0.380,352402.3,352402.3,29773,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808131,346867.00
04/04/2016 18:15,2,2.691,ACTIVE,215.77,354.07,59.954,1459808103,"201051344000594","219011344069620",31.93,16.30,0,338.74,382.03,87.0,82.1,0.393,359631.2,359631.2,25193,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808132,346868.00
04/04/2016 18:15,2,2.584,ACTIVE,215.77,352.27,60.034,1459808103,"201051344001203","219011344069620",31.99,16.00,0,339.04,379.32,83.7,78.9,0.384,358979.7,358979.7,29766,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808133,346869.00
04/04/2016 18:15,2,2.352,ACTIVE,213.96,357.38,59.986,1459808103,"274151322000054","219011344069620",30.93,20.70,0,330.33,384.13,73.5,69.0,0.504,622760.0,622760.0,18414,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808133,346870.00
04/04/2016 18:15,2,2.625,ACTIVE,216.45,355.28,59.986,1459808103,"201051344000867","219011344069620",32.16,11.70,0,339.34,379.32,85.5,80.6,0.376,348106.9,348106.9,25197,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808134,346871.00
04/04/2016 18:15,2,2.500,ACTIVE,215.54,353.47,60.002,1459808103,"201051344001093","219011344069620",32.01,13.00,0,337.54,378.12,81.0,76.2,0.362,357933.5,357933.5,29642,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808135,346872.00
04/04/2016 18:15,2,2.627,ACTIVE,216.22,357.98,60.018,1459808103,"201051344000900","219011344069620",32.40,9.70,0,339.34,382.03,86.3,81.4,0.398,363344.5,363344.5,24597,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808136,346873.00
04/04/2016 18:15,2,2.654,ACTIVE,216.67,355.28,59.959,1459808103,"201051344000648","219011344069620",32.12,10.70,0,340.25,380.82,86.4,81.5,0.384,355862.8,355862.8,24896,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808137,346874.00
04/04/2016 18:15,2,2.670,ACTIVE,216.67,356.18,60.023,1459808103,"201051344000569","219011344069620",32.22,11.30,0,339.34,382.93,87.1,82.2,0.402,364653.3,364653.3,24531,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808138,346875.00
04/04/2016 18:15,2,2.684,ACTIVE,216.45,358.28,59.991,1459808103,"201051344000983","219011344069620",32.42,10.00,0,338.44,382.63,88.1,83.1,0.411,356233.2,356233.2,25001,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808139,346876.00
04/04/2016 18:15,2,2.641,ACTIVE,216.67,352.27,60.018,1459808103,"201051344001158","219011344069620",31.83,11.30,0,339.34,380.52,85.1,80.2,0.389,351332.3,351332.3,25252,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808140,346877.00
04/04/2016 18:15,2,2.656,ACTIVE,216.90,356.18,59.986,1459808103,"201051344000576","219011344069620",32.12,9.30,0,340.25,381.12,86.5,81.5,0.384,357821.9,357821.9,24669,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808141,346878.00
04/04/2016 18:15,2,2.395,ACTIVE,214.19,367.00,60.002,1459808103,"274151322000087","219011344069620",30.77,29.00,0,332.13,383.23,74.7,70.2,0.517,597081.1,597081.1,18483,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459808142,346879.00
04/04/2016 18:30,2,2.119,ACTIVE,216.00,362.19,59.981,1459809003,"201051344000645","219011344069620",31.77,9.00,0,328.82,394.05,68.2,63.9,0.539,357357.1,357357.1,24812,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809005,346880.00
04/04/2016 18:30,2,1.801,ACTIVE,213.51,349.86,60.002,1459809003,"274151322000085","219011344069620",31.05,17.50,0,332.13,382.03,56.6,52.7,0.384,625667.7,625667.7,18426,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809005,346881.00
04/04/2016 18:30,2,2.088,ACTIVE,216.00,361.89,59.970,1459809003,"201051344000633","219011344069620",31.81,10.30,0,325.22,394.65,67.3,63.0,0.548,348332.9,348332.9,25265,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809006,346882.00
04/04/2016 18:30,2,2.039,ACTIVE,216.22,362.79,60.034,1459809003,"201051344000469","219011344069620",32.16,6.30,0,323.72,398.26,66.4,62.2,0.539,349497.7,349497.7,25219,0,0,0,L,1122011218,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809007,346883.00
04/04/2016 18:30,2,2.021,ACTIVE,214.64,358.88,60.018,1459809003,"201051344000646","219011344069620",31.61,12.00,0,322.51,394.35,64.7,60.6,0.544,354064.8,354064.8,29774,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809008,346884.00
04/04/2016 18:30,2,1.803,ACTIVE,213.51,361.29,59.991,1459809003,"274151322000052","219011344069620",31.71,19.00,0,336.64,382.93,57.9,53.9,0.398,634342.1,634342.1,18646,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809009,346885.00
04/04/2016 18:30,2,2.219,ACTIVE,215.54,360.99,60.039,1459809003,"201051344000585","219011344069620",31.75,12.30,0,322.21,396.45,71.4,67.0,0.575,359685.1,359685.1,29784,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809010,346886.00
04/04/2016 18:30,2,1.969,ACTIVE,214.64,360.38,59.949,1459809003,"201051344001230","219011344069620",31.93,10.70,0,329.13,396.15,63.7,59.6,0.517,357977.6,357977.6,29571,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809011,346887.00
04/04/2016 18:30,2,2.057,ACTIVE,215.77,360.08,59.928,1459809003,"201051344000582","219011344069620",31.55,13.00,0,319.21,397.66,65.7,61.5,0.521,351589.5,351589.5,29750,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809012,346888.00
04/04/2016 18:30,2,1.947,ACTIVE,214.87,357.98,60.034,1459809003,"201051344000955","219011344069620",31.71,14.70,0,327.02,395.25,62.6,58.5,0.513,362781.9,362781.9,29686,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809013,346889.00
04/04/2016 18:30,2,1.209,ACTIVE,213.29,454.46,59.996,1459809003,"274151322000094","219011344069620",42.58,19.80,0,418.39,486.93,52.5,48.7,0.362,509097.4,509097.4,19451,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809014,346890.00
04/04/2016 18:30,2,2.086,ACTIVE,216.00,361.59,59.917,1459809003,"201051344000579","219011344069620",32.03,11.30,0,328.22,394.05,67.7,63.4,0.557,362838.0,362838.0,5292,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809015,346891.00
04/04/2016 18:30,2,2.018,ACTIVE,214.87,360.38,59.938,1459809003,"201051344000890","219011344069620",32.03,13.00,0,326.42,395.55,65.5,61.3,0.521,360077.7,360077.7,29713,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809015,346892.00
04/04/2016 18:30,2,1.971,ACTIVE,215.09,360.38,60.044,1459809003,"201051344000438","219011344069620",32.08,13.70,0,324.02,396.45,64.0,59.9,0.517,362245.8,362245.8,29710,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809016,346893.00
04/04/2016 18:30,2,1.975,ACTIVE,215.09,359.18,59.928,1459809003,"201051344000417","219011344069620",32.01,14.00,0,322.81,394.35,64.1,59.9,0.535,355588.4,355588.4,29862,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809017,346894.00
04/04/2016 18:30,2,1.883,ACTIVE,213.51,363.99,60.028,1459809003,"274151322000083","219011344069620",31.87,19.50,0,330.93,383.83,60.8,56.7,0.424,628740.1,628740.1,18695,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809018,346895.00
04/04/2016 18:30,2,1.926,ACTIVE,214.41,353.17,59.991,1459809003,"274151322000076","219011344069620",32.10,19.50,0,334.84,387.44,62.6,58.5,0.438,668954.5,668954.5,18704,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809019,346896.00
04/04/2016 18:30,2,2.051,ACTIVE,215.54,363.39,60.007,1459809003,"201051344000868","219011344069620",31.73,7.00,0,323.72,397.35,66.0,61.7,0.530,348782.6,348782.6,24952,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809020,346897.00
04/04/2016 18:30,2,2.029,ACTIVE,213.51,354.97,59.970,1459809003,"274151322000095","219011344069620",32.14,20.70,0,335.74,386.23,66.1,61.9,0.446,662085.2,662085.2,18599,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809022,346898.00
04/04/2016 18:30,2,2.096,ACTIVE,215.77,363.09,59.928,1459809003,"201051344000988","219011344069620",31.45,8.50,0,319.51,395.25,66.8,62.6,0.552,346080.9,346080.9,25242,0,0,0,L,1122011218,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809023,346899.00
04/04/2016 18:30,2,2.092,ACTIVE,215.32,359.78,60.065,1459809003,"201051344001025","219011344069620",31.83,13.00,0,324.32,397.05,67.5,63.2,0.548,359750.9,359750.9,29763,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809024,346900.00
04/04/2016 18:30,2,2.135,ACTIVE,216.00,363.09,59.986,1459809003,"201051344000458","219011344069620",31.85,9.70,0,325.82,394.65,68.8,64.5,0.579,356526.2,356526.2,25167,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809024,346901.00
04/04/2016 18:30,2,2.107,ACTIVE,216.45,363.69,59.996,1459809003,"201051344000853","219011344069620",32.01,7.70,0,329.73,397.05,68.4,64.1,0.561,354983.2,354983.2,24761,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809025,346902.00
04/04/2016 18:30,2,2.029,ACTIVE,215.32,359.18,60.012,1459809003,"201051344000685","219011344069620",31.77,11.30,0,320.11,396.15,65.3,61.1,0.526,361850.0,361850.0,29582,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809026,346903.00
04/04/2016 18:30,2,2.104,ACTIVE,215.54,360.99,60.018,1459809003,"201051344000917","219011344069620",31.59,12.70,0,321.01,398.26,67.3,63.0,0.548,359059.4,359059.4,29588,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809027,346904.00
04/04/2016 18:30,2,2.078,ACTIVE,215.09,359.48,59.912,1459809003,"201051344001145","219011344069620",31.55,10.30,0,321.01,398.56,66.5,62.2,0.548,364083.1,364083.1,29445,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809028,346905.00
04/04/2016 18:30,2,2.076,ACTIVE,215.54,361.29,60.028,1459809003,"201051344000651","219011344069620",31.53,12.70,0,322.21,395.85,66.3,62.1,0.530,356069.8,356069.8,29813,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809029,346906.00
04/04/2016 18:30,2,1.701,ACTIVE,213.51,358.88,60.044,1459809003,"274151322000088","219011344069620",30.95,16.70,0,329.43,378.42,53.3,49.6,0.354,609148.0,609148.0,18389,0,0,0,L,1151911521,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809030,346907.00
04/04/2016 18:30,2,1.205,ACTIVE,214.41,453.86,59.986,1459809003,"274151322000068","219011344069620",42.72,21.00,0,420.20,483.02,51.9,48.2,0.340,509052.6,509052.6,19647,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809031,346908.00
04/04/2016 18:30,2,2.020,ACTIVE,215.09,358.58,60.034,1459809003,"201051344001135","219011344069620",31.49,13.30,0,324.32,394.35,64.4,60.2,0.530,352419.6,352419.6,29774,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809032,346909.00
04/04/2016 18:30,2,2.088,ACTIVE,215.09,361.29,59.991,1459809003,"201051344000594","219011344069620",31.93,13.00,0,321.61,399.46,67.5,63.2,0.535,359649.4,359649.4,25194,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809033,346910.00
04/04/2016 18:30,2,1.996,ACTIVE,215.32,358.28,60.023,1459809003,"201051344001203","219011344069620",31.67,12.70,0,322.81,396.75,64.1,59.9,0.535,358997.1,358997.1,29767,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809033,346911.00
04/04/2016 18:30,2,1.783,ACTIVE,213.51,358.88,60.002,1459809003,"274151322000054","219011344069620",30.91,17.00,0,331.83,382.03,55.8,51.9,0.384,622775.2,622775.2,18415,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809034,346912.00
04/04/2016 18:30,2,2.049,ACTIVE,215.77,359.18,59.933,1459809003,"201051344000867","219011344069620",31.79,9.00,0,322.81,396.15,66.0,61.7,0.513,348124.7,348124.7,25198,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809035,346913.00
04/04/2016 18:30,2,1.924,ACTIVE,215.32,358.28,60.023,1459809003,"201051344001093","219011344069620",31.73,10.70,0,325.52,396.45,61.8,57.7,0.482,357950.3,357950.3,29643,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809036,346914.00
04/04/2016 18:30,2,2.064,ACTIVE,215.77,361.89,59.922,1459809003,"201051344000900","219011344069620",31.61,7.30,0,324.32,398.56,66.1,61.9,0.548,363362.5,363362.5,24598,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809037,346915.00
04/04/2016 18:30,2,2.062,ACTIVE,216.00,361.59,59.996,1459809003,"201051344000648","219011344069620",32.03,8.00,0,325.52,395.25,66.9,62.7,0.535,355880.8,355880.8,24897,0,0,0,L,1122011218,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809038,346916.00
04/04/2016 18:30,2,2.088,ACTIVE,216.00,361.89,59.981,1459809003,"201051344000569","219011344069620",31.71,9.00,0,324.62,395.85,67.1,62.8,0.535,364671.4,364671.4,24532,0,0,0,L,1122011218,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809039,346917.00
04/04/2016 18:30,2,2.102,ACTIVE,215.77,362.19,60.023,1459809003,"201051344000983","219011344069620",32.03,8.00,0,327.02,396.45,68.2,63.9,0.566,356251.5,356251.5,25002,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809040,346918.00
04/04/2016 18:30,2,2.053,ACTIVE,215.77,360.08,59.938,1459809003,"201051344001158","219011344069620",31.49,9.30,0,323.72,397.05,65.5,61.3,0.544,351350.0,351350.0,25253,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809041,346919.00
04/04/2016 18:30,2,2.064,ACTIVE,216.22,362.49,59.933,1459809003,"201051344000576","219011344069620",31.91,7.00,0,327.32,394.65,66.7,62.5,0.526,357839.9,357839.9,24670,0,0,0,L,1122011218,0,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809042,346920.00
04/04/2016 18:30,2,1.838,ACTIVE,213.74,360.38,59.954,1459809003,"274151322000087","219011344069620",30.63,23.50,0,328.82,382.03,56.9,53.0,0.384,597096.5,597096.5,18484,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809043,346921.00
04/04/2016 18:45,2,1.525,ACTIVE,215.32,355.58,59.991,1459809904,"201051344000645","219011344069620",31.85,7.00,0,337.24,389.84,49.2,45.6,0.362,357370.7,357370.7,24813,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809905,346922.00
04/04/2016 18:45,2,1.180,ACTIVE,213.51,350.47,59.986,1459809904,"274151322000085","219011344069620",32.16,15.00,0,337.24,370.60,38.5,35.2,0.252,625678.7,625678.7,18427,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809906,346923.00
04/04/2016 18:45,2,1.512,ACTIVE,215.77,358.58,59.986,1459809904,"201051344000633","219011344069620",31.73,8.50,0,337.24,391.04,48.6,45.0,0.393,348346.4,348346.4,25266,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809906,346924.00
04/04/2016 18:45,2,1.488,ACTIVE,215.32,354.67,59.991,1459809904,"201051344000469","219011344069620",31.89,4.50,0,336.64,389.24,48.0,44.4,0.389,349511.0,349511.0,25220,0,0,0,L,1122011218,0,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809907,346925.00
04/04/2016 18:45,2,1.453,ACTIVE,214.19,354.07,59.981,1459809904,"201051344000646","219011344069620",31.73,10.30,0,336.04,388.04,46.7,43.2,0.376,354077.7,354077.7,29775,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809908,346926.00
04/04/2016 18:45,2,1.268,ACTIVE,213.06,348.96,59.970,1459809904,"274151322000052","219011344069620",31.53,16.00,0,336.64,371.51,40.5,37.2,0.265,634353.4,634353.4,18647,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809909,346927.00
04/04/2016 18:45,2,1.631,ACTIVE,214.64,356.18,59.991,1459809904,"201051344000585","219011344069620",31.85,10.00,0,336.34,393.15,52.6,48.8,0.424,359699.5,359699.5,29785,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809910,346928.00
04/04/2016 18:45,2,1.385,ACTIVE,214.19,357.98,59.981,1459809904,"201051344001230","219011344069620",32.20,8.50,0,335.74,385.63,45.2,41.7,0.362,357990.2,357990.2,29572,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809911,346929.00
04/04/2016 18:45,2,1.494,ACTIVE,215.09,354.37,60.012,1459809904,"201051344000582","219011344069620",31.45,10.30,0,336.34,390.74,47.6,44.0,0.376,351602.6,351602.6,29751,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809912,346930.00
