ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 18:45,2,1.379,ACTIVE,214.19,355.28,60.002,1459809904,"201051344000955","219011344069620",32.03,12.30,0,336.34,385.33,44.8,41.3,0.358,362794.3,362794.3,29687,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809913,346931.00
04/04/2016 18:45,2,0.854,ACTIVE,213.51,451.46,59.965,1459809904,"274151322000094","219011344069620",42.22,17.50,0,335.74,475.80,36.4,33.2,0.239,509107.5,509107.5,19452,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809914,346932.00
04/04/2016 18:45,2,1.516,ACTIVE,215.32,357.98,60.023,1459809904,"201051344000579","219011344069620",32.03,9.30,0,337.24,390.14,49.2,45.6,0.398,362851.6,362851.6,5293,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809915,346933.00
04/04/2016 18:45,2,1.459,ACTIVE,214.19,355.58,59.975,1459809904,"201051344000890","219011344069620",32.05,11.00,0,336.34,388.34,47.4,43.8,0.362,360090.7,360090.7,29714,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809916,346934.00
04/04/2016 18:45,2,1.424,ACTIVE,214.64,354.97,59.970,1459809904,"201051344000438","219011344069620",31.95,11.30,0,337.84,390.14,46.1,42.6,0.362,362258.5,362258.5,29711,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809917,346935.00
04/04/2016 18:45,2,1.465,ACTIVE,214.64,352.87,59.970,1459809904,"201051344000417","219011344069620",31.43,12.00,0,337.24,386.53,46.7,43.1,0.367,355601.3,355601.3,29863,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809917,346936.00
04/04/2016 18:45,2,1.338,ACTIVE,213.29,352.87,59.975,1459809904,"274151322000083","219011344069620",31.69,16.30,0,336.34,374.81,42.9,39.5,0.296,628752.1,628752.1,18696,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809918,346937.00
04/04/2016 18:45,2,1.328,ACTIVE,213.74,363.09,59.975,1459809904,"274151322000076","219011344069620",32.42,16.00,0,336.34,379.32,43.6,40.2,0.301,668966.7,668966.7,18705,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809919,346938.00
04/04/2016 18:45,2,1.473,ACTIVE,215.09,354.67,59.975,1459809904,"201051344000868","219011344069620",31.73,5.50,0,333.93,389.84,47.4,43.8,0.371,348795.7,348795.7,24953,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809920,346939.00
04/04/2016 18:45,2,1.420,ACTIVE,213.29,362.19,59.975,1459809904,"274151322000095","219011344069620",32.42,17.30,0,336.04,380.52,46.6,43.1,0.314,662098.2,662098.2,18600,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809921,346940.00
04/04/2016 18:45,2,1.484,ACTIVE,215.32,357.98,59.975,1459809904,"201051344000988","219011344069620",31.83,7.00,0,336.94,389.54,47.9,44.3,0.402,346094.2,346094.2,25243,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809922,346941.00
04/04/2016 18:45,2,1.518,ACTIVE,214.41,354.07,59.981,1459809904,"201051344001025","219011344069620",31.81,10.70,0,336.94,390.74,48.9,45.3,0.384,359764.4,359764.4,29764,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809923,346942.00
04/04/2016 18:45,2,1.537,ACTIVE,215.32,359.18,59.975,1459809904,"201051344000458","219011344069620",32.10,7.70,0,337.24,390.44,50.0,46.4,0.398,356540.0,356540.0,25168,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809924,346943.00
04/04/2016 18:45,2,1.506,ACTIVE,216.00,359.48,59.975,1459809904,"201051344000853","219011344069620",32.32,6.30,0,338.44,391.04,49.3,45.7,0.389,354996.8,354996.8,24762,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809925,346944.00
04/04/2016 18:45,2,1.447,ACTIVE,214.64,355.88,59.981,1459809904,"201051344000685","219011344069620",31.97,9.30,0,336.64,388.64,46.9,43.3,0.393,361863.0,361863.0,29583,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809926,346945.00
04/04/2016 18:45,2,1.504,ACTIVE,214.87,355.88,59.959,1459809904,"201051344000917","219011344069620",31.89,10.70,0,335.74,392.25,48.6,45.0,0.389,359072.8,359072.8,29589,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809926,346946.00
04/04/2016 18:45,2,1.488,ACTIVE,214.41,354.37,59.970,1459809904,"201051344001145","219011344069620",31.85,7.70,0,337.54,392.25,48.0,44.4,0.389,364096.4,364096.4,29446,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809927,346947.00
04/04/2016 18:45,2,1.475,ACTIVE,214.64,356.18,59.938,1459809904,"201051344000651","219011344069620",32.07,10.30,0,335.44,388.94,47.9,44.3,0.371,356083.0,356083.0,29814,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809928,346948.00
04/04/2016 18:45,2,1.170,ACTIVE,213.06,351.37,59.970,1459809904,"274151322000088","219011344069620",31.03,14.30,0,336.04,368.50,36.8,33.6,0.234,609158.4,609158.4,18390,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809929,346949.00
04/04/2016 18:45,2,0.877,ACTIVE,214.19,444.54,59.959,1459809904,"274151322000068","219011344069620",41.96,18.70,0,336.64,477.01,37.3,34.1,0.243,509062.9,509062.9,19648,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809930,346950.00
04/04/2016 18:45,2,1.430,ACTIVE,214.41,355.58,59.975,1459809904,"201051344001135","219011344069620",32.01,11.00,0,336.94,387.14,46.4,42.9,0.367,352432.5,352432.5,29775,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809931,346951.00
04/04/2016 18:45,2,1.502,ACTIVE,214.87,356.78,59.970,1459809904,"201051344000594","219011344069620",31.99,10.70,0,337.54,392.55,48.6,45.0,0.384,359662.8,359662.8,25195,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809932,346952.00
04/04/2016 18:45,2,1.406,ACTIVE,214.87,354.37,59.970,1459809904,"201051344001203","219011344069620",31.99,10.30,0,336.94,389.24,45.5,42.0,0.367,359009.7,359009.7,29768,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809933,346953.00
04/04/2016 18:45,2,1.223,ACTIVE,213.29,347.16,59.965,1459809904,"274151322000054","219011344069620",31.31,14.70,0,336.34,370.60,38.8,35.5,0.270,622786.0,622786.0,18416,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809934,346954.00
04/04/2016 18:45,2,1.465,ACTIVE,215.32,354.07,59.981,1459809904,"201051344000867","219011344069620",31.89,7.30,0,334.24,388.34,47.4,43.8,0.367,348137.8,348137.8,25199,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809935,346955.00
04/04/2016 18:45,2,1.354,ACTIVE,214.87,354.07,59.986,1459809904,"201051344001093","219011344069620",31.93,8.50,0,336.64,388.94,43.8,40.4,0.327,357962.5,357962.5,29644,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809936,346956.00
04/04/2016 18:45,2,1.467,ACTIVE,215.32,354.37,59.965,1459809904,"201051344000900","219011344069620",31.51,6.00,0,336.64,390.14,46.8,43.2,0.380,363375.6,363375.6,24599,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809937,346957.00
04/04/2016 18:45,2,1.494,ACTIVE,215.32,354.37,59.959,1459809904,"201051344000648","219011344069620",31.91,6.30,0,337.24,388.94,48.4,44.7,0.384,355894.2,355894.2,24898,0,0,0,L,1122011218,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809938,346958.00
04/04/2016 18:45,2,1.510,ACTIVE,215.54,355.58,59.954,1459809904,"201051344000569","219011344069620",31.59,7.00,0,336.34,391.04,48.4,44.8,0.384,364684.8,364684.8,24533,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809938,346959.00
04/04/2016 18:45,2,1.514,ACTIVE,215.32,356.48,59.991,1459809904,"201051344000983","219011344069620",32.07,6.70,0,335.14,392.55,49.1,45.5,0.407,356265.1,356265.1,25003,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809939,346960.00
04/04/2016 18:45,2,1.471,ACTIVE,215.54,354.67,59.959,1459809904,"201051344001158","219011344069620",31.41,7.30,0,336.34,388.94,46.8,43.2,0.380,351363.0,351363.0,25254,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809940,346961.00
04/04/2016 18:45,2,1.471,ACTIVE,215.77,358.58,59.959,1459809904,"201051344000576","219011344069620",32.16,5.50,0,337.84,389.54,48.0,44.4,0.371,357853.2,357853.2,24671,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809941,346962.00
04/04/2016 18:45,2,1.285,ACTIVE,213.51,347.76,59.970,1459809904,"274151322000087","219011344069620",30.95,20.00,0,336.04,370.60,40.3,37.0,0.256,597107.7,597107.7,18485,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459809942,346963.00
04/04/2016 19:00,2,0.998,ACTIVE,215.09,349.86,60.039,1459810803,"201051344000645","219011344069620",31.73,6.30,0,336.94,379.02,32.1,29.1,0.234,357379.9,357379.9,24814,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810804,346964.00
04/04/2016 19:00,2,0.549,ACTIVE,213.29,354.97,60.034,1459810803,"274151322000085","219011344069620",32.66,12.30,0,337.24,377.22,18.2,15.6,0.115,625683.9,625683.9,18428,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810805,346965.00
04/04/2016 19:00,2,0.998,ACTIVE,215.09,351.07,60.034,1459810803,"201051344000633","219011344069620",31.31,7.70,0,336.04,377.82,31.7,28.7,0.243,348355.5,348355.5,25267,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810806,346966.00
04/04/2016 19:00,2,0.986,ACTIVE,214.87,349.26,60.065,1459810803,"201051344000469","219011344069620",31.27,5.00,0,336.64,378.72,31.2,28.2,0.239,349520.0,349520.0,25221,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810807,346967.00
04/04/2016 19:00,2,0.967,ACTIVE,213.96,348.36,60.028,1459810803,"201051344000646","219011344069620",31.55,8.50,0,335.74,375.11,30.9,27.9,0.234,354086.5,354086.5,29776,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810808,346968.00
04/04/2016 19:00,2,0.811,ACTIVE,212.61,348.36,60.039,1459810803,"274151322000052","219011344069620",31.69,13.00,0,336.04,363.39,25.9,23.1,0.168,634360.8,634360.8,18648,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810809,346969.00
04/04/2016 19:00,2,1.078,ACTIVE,213.96,354.67,60.028,1459810803,"201051344000585","219011344069620",32.18,8.50,0,336.04,380.22,35.2,32.0,0.270,359709.5,359709.5,29786,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810810,346970.00
04/04/2016 19:00,2,0.904,ACTIVE,213.74,347.76,60.034,1459810803,"201051344001230","219011344069620",31.65,7.30,0,335.14,375.71,29.1,26.1,0.217,357998.6,357998.6,29573,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810811,346971.00
04/04/2016 19:00,2,0.984,ACTIVE,214.64,348.36,60.039,1459810803,"201051344000582","219011344069620",31.39,9.30,0,336.94,375.71,31.4,28.4,0.234,351611.6,351611.6,29752,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810811,346972.00
04/04/2016 19:00,2,0.914,ACTIVE,213.51,348.06,60.039,1459810803,"201051344000955","219011344069620",31.75,10.30,0,335.44,376.01,29.4,26.5,0.212,362802.7,362802.7,29688,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810812,346973.00
04/04/2016 19:00,2,0.535,ACTIVE,213.06,444.54,60.034,1459810803,"274151322000094","219011344069620",41.89,15.30,0,335.74,462.88,22.8,20.0,0.141,509114.1,509114.1,19453,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810813,346974.00
04/04/2016 19:00,2,0.994,ACTIVE,214.64,353.77,60.034,1459810803,"201051344000579","219011344069620",32.26,8.50,0,338.14,381.12,32.5,29.5,0.239,362860.8,362860.8,5294,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810814,346975.00
04/04/2016 19:00,2,0.973,ACTIVE,213.74,347.76,60.034,1459810803,"201051344000890","219011344069620",31.63,9.30,0,335.44,377.22,31.2,28.2,0.225,360099.6,360099.6,29715,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810815,346976.00
04/04/2016 19:00,2,0.930,ACTIVE,213.96,354.07,60.039,1459810803,"201051344000438","219011344069620",32.28,9.70,0,336.34,378.12,30.5,27.5,0.225,362267.2,362267.2,29712,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810816,346977.00
04/04/2016 19:00,2,0.975,ACTIVE,213.96,347.46,60.012,1459810803,"201051344000417","219011344069620",31.47,10.00,0,336.34,372.41,31.1,28.1,0.230,355610.1,355610.1,29864,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810817,346978.00
04/04/2016 19:00,2,0.867,ACTIVE,213.06,348.66,60.023,1459810803,"274151322000083","219011344069620",31.55,13.70,0,334.24,367.60,27.7,24.8,0.186,628760.1,628760.1,18697,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810818,346979.00
04/04/2016 19:00,2,0.838,ACTIVE,213.51,352.57,60.018,1459810803,"274151322000076","219011344069620",32.38,13.30,0,335.14,371.51,27.4,24.6,0.181,668974.7,668974.7,18706,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810819,346980.00
04/04/2016 19:00,2,0.963,ACTIVE,214.41,348.36,60.039,1459810803,"201051344000868","219011344069620",31.55,5.00,0,338.14,377.22,30.9,27.9,0.234,348804.6,348804.6,24954,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810820,346981.00
04/04/2016 19:00,2,0.906,ACTIVE,212.83,352.87,60.012,1459810803,"274151322000095","219011344069620",32.26,14.30,0,335.44,372.11,29.6,26.7,0.194,662106.8,662106.8,18601,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810821,346982.00
04/04/2016 19:00,2,0.957,ACTIVE,214.41,350.17,60.034,1459810803,"201051344000988","219011344069620",31.73,6.70,0,335.44,379.32,30.8,27.8,0.239,346103.1,346103.1,25244,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810822,346983.00
04/04/2016 19:00,2,0.982,ACTIVE,213.96,352.87,60.049,1459810803,"201051344001025","219011344069620",32.12,9.30,0,335.44,378.12,31.9,28.9,0.239,359773.6,359773.6,29765,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810823,346984.00
04/04/2016 19:00,2,1.018,ACTIVE,214.41,349.26,60.034,1459810803,"201051344000458","219011344069620",31.85,7.30,0,337.84,379.92,32.9,29.8,0.252,356549.4,356549.4,25169,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810823,346985.00
04/04/2016 19:00,2,0.979,ACTIVE,215.09,354.67,60.039,1459810803,"201051344000853","219011344069620",32.26,6.00,0,339.04,379.32,32.0,29.0,0.243,355006.1,355006.1,24763,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810824,346986.00
04/04/2016 19:00,2,0.963,ACTIVE,214.19,348.06,60.028,1459810803,"201051344000685","219011344069620",31.61,7.70,0,337.24,375.11,30.8,27.8,0.243,361871.8,361871.8,29584,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810825,346987.00
04/04/2016 19:00,2,0.994,ACTIVE,214.19,348.36,59.991,1459810803,"201051344000917","219011344069620",31.47,9.30,0,336.94,376.01,31.7,28.7,0.234,359081.9,359081.9,29590,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810826,346988.00
04/04/2016 19:00,2,0.967,ACTIVE,213.96,351.97,60.034,1459810803,"201051344001145","219011344069620",32.01,6.30,0,337.24,377.22,31.4,28.4,0.239,364105.4,364105.4,29447,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810827,346989.00
04/04/2016 19:00,2,0.980,ACTIVE,214.19,348.36,60.034,1459810803,"201051344000651","219011344069620",31.69,9.00,0,336.94,377.52,31.5,28.5,0.230,356092.1,356092.1,29815,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810828,346990.00
04/04/2016 19:00,2,0.734,ACTIVE,212.61,341.45,60.039,1459810803,"274151322000088","219011344069620",30.95,11.70,0,336.64,359.48,23.0,20.3,0.141,609165.0,609165.0,18391,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810829,346991.00
04/04/2016 19:00,2,0.568,ACTIVE,213.74,437.63,60.034,1459810803,"274151322000068","219011344069620",41.23,16.00,0,336.04,459.27,23.8,21.0,0.141,509069.7,509069.7,19649,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810830,346992.00
04/04/2016 19:00,2,0.967,ACTIVE,213.74,345.96,60.039,1459810803,"201051344001135","219011344069620",31.09,9.70,0,336.64,375.11,30.4,27.4,0.230,352441.1,352441.1,29776,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810831,346993.00
04/04/2016 19:00,2,0.990,ACTIVE,214.19,351.37,60.039,1459810803,"201051344000594","219011344069620",31.83,9.30,0,335.14,377.52,31.9,28.9,0.243,359672.0,359672.0,25196,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810832,346994.00
04/04/2016 19:00,2,0.902,ACTIVE,213.96,349.26,60.039,1459810803,"201051344001203","219011344069620",31.87,8.50,0,336.34,376.01,29.2,26.3,0.217,359018.2,359018.2,29769,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810833,346995.00
04/04/2016 19:00,2,0.783,ACTIVE,212.83,345.66,60.044,1459810803,"274151322000054","219011344069620",30.95,12.00,0,336.34,366.70,24.6,21.8,0.159,622792.9,622792.9,18417,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810834,346996.00
04/04/2016 19:00,2,0.955,ACTIVE,214.87,349.56,60.034,1459810803,"201051344000867","219011344069620",31.81,6.70,0,337.54,376.92,30.8,27.8,0.230,348146.7,348146.7,25200,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810834,346997.00
04/04/2016 19:00,2,0.891,ACTIVE,213.96,346.56,60.039,1459810803,"201051344001093","219011344069620",31.33,7.30,0,336.64,376.31,28.3,25.4,0.190,357970.6,357970.6,29645,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810835,346998.00
04/04/2016 19:00,2,0.930,ACTIVE,214.41,348.96,60.034,1459810803,"201051344000900","219011344069620",31.61,5.50,0,338.14,378.42,29.8,26.8,0.234,363384.2,363384.2,24600,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810836,346999.00
04/04/2016 19:00,2,0.996,ACTIVE,214.87,348.96,60.028,1459810803,"201051344000648","219011344069620",31.45,6.00,0,337.24,378.72,31.8,28.7,0.234,355903.2,355903.2,24899,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810837,347000.00
04/04/2016 19:00,2,0.994,ACTIVE,214.41,348.66,60.044,1459810803,"201051344000569","219011344069620",31.53,7.00,0,337.84,379.62,31.8,28.8,0.234,364693.8,364693.8,24534,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810838,347001.00
04/04/2016 19:00,2,0.979,ACTIVE,214.41,354.67,60.034,1459810803,"201051344000983","219011344069620",32.26,6.30,0,337.84,380.82,32.0,28.9,0.252,356274.3,356274.3,25004,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810839,347002.00
04/04/2016 19:00,2,0.941,ACTIVE,214.64,349.26,60.044,1459810803,"201051344001158","219011344069620",31.75,7.00,0,337.54,377.22,30.3,27.3,0.239,351371.7,351371.7,25255,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810840,347003.00
04/04/2016 19:00,2,0.971,ACTIVE,214.87,351.67,60.039,1459810803,"201051344000576","219011344069620",31.95,5.00,0,337.84,379.32,31.4,28.4,0.225,357862.2,357862.2,24672,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810841,347004.00
04/04/2016 19:00,2,0.572,ACTIVE,212.83,359.18,60.044,1459810803,"274151322000087","219011344069620",33.10,17.00,0,336.64,373.01,19.2,16.6,0.110,597114.4,597114.4,18486,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459810842,347005.00
04/04/2016 19:15,2,0.623,ACTIVE,213.29,344.45,59.991,1459811703,"201051344000645","219011344069620",31.15,5.50,0,335.74,364.89,19.7,17.1,0.133,357385.6,357385.6,24815,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811704,347006.00
04/04/2016 19:15,2,0.449,ACTIVE,212.16,342.05,59.996,1459811703,"274151322000085","219011344069620",30.24,10.00,0,335.44,359.78,13.8,11.3,0.080,625687.1,625687.1,18429,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811705,347007.00
04/04/2016 19:15,2,0.609,ACTIVE,213.51,345.66,59.970,1459811703,"201051344000633","219011344069620",31.67,6.70,0,336.04,367.30,19.6,17.0,0.128,348361.1,348361.1,25268,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811706,347008.00
04/04/2016 19:15,2,0.617,ACTIVE,213.06,343.85,59.981,1459811703,"201051344000469","219011344069620",31.13,4.00,0,333.63,367.90,19.5,16.9,0.128,349525.5,349525.5,25222,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811707,347009.00
04/04/2016 19:15,2,0.574,ACTIVE,212.38,349.26,59.996,1459811703,"201051344000646","219011344069620",32.05,7.00,0,333.03,364.89,18.7,16.1,0.124,354091.9,354091.9,29777,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811708,347010.00
04/04/2016 19:15,2,0.502,ACTIVE,211.70,339.65,59.991,1459811703,"274151322000052","219011344069620",31.25,10.70,0,330.63,356.78,15.9,13.4,0.093,634365.3,634365.3,18649,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811709,347011.00
04/04/2016 19:15,2,0.674,ACTIVE,212.61,345.96,59.996,1459811703,"201051344000585","219011344069620",31.65,7.00,0,333.93,369.10,21.6,19.0,0.146,359715.8,359715.8,29787,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811710,347012.00
04/04/2016 19:15,2,0.561,ACTIVE,212.38,340.85,60.028,1459811703,"201051344001230","219011344069620",31.01,6.00,0,332.73,362.79,17.7,15.1,0.115,358003.6,358003.6,29574,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811711,347013.00
04/04/2016 19:15,2,0.613,ACTIVE,213.06,342.35,60.002,1459811703,"201051344000582","219011344069620",30.85,7.30,0,333.63,362.79,19.1,16.6,0.128,351617.1,351617.1,29753,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811712,347014.00
04/04/2016 19:15,2,0.590,ACTIVE,212.16,340.85,60.002,1459811703,"201051344000955","219011344069620",31.09,8.50,0,332.43,364.29,18.6,16.0,0.115,362807.8,362807.8,29689,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811713,347015.00
04/04/2016 19:15,2,0.285,ACTIVE,211.93,430.42,59.991,1459811703,"274151322000094","219011344069620",40.79,13.30,0,335.74,473.70,12.0,9.6,0.071,509117.2,509117.2,19454,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811713,347016.00
04/04/2016 19:15,2,0.643,ACTIVE,213.06,343.25,59.996,1459811703,"201051344000579","219011344069620",31.01,7.30,0,335.44,370.00,20.2,17.6,0.133,362866.6,362866.6,5295,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811714,347017.00
04/04/2016 19:15,2,0.615,ACTIVE,212.16,340.55,59.996,1459811703,"201051344000890","219011344069620",30.63,7.70,0,333.33,365.80,19.1,16.5,0.115,360105.1,360105.1,29716,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811715,347018.00
04/04/2016 19:15,2,0.570,ACTIVE,212.61,352.27,59.981,1459811703,"201051344000438","219011344069620",32.42,7.30,0,333.93,367.90,18.8,16.2,0.115,362272.5,362272.5,29713,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811716,347019.00
04/04/2016 19:15,2,0.621,ACTIVE,212.83,343.55,60.002,1459811703,"201051344000417","219011344069620",31.49,7.70,0,333.63,363.09,19.8,17.2,0.124,355615.6,355615.6,29865,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811717,347020.00
04/04/2016 19:15,2,0.463,ACTIVE,211.93,342.05,59.996,1459811703,"274151322000083","219011344069620",30.20,11.30,0,335.74,364.29,14.1,11.7,0.088,628764.5,628764.5,18698,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811718,347021.00
04/04/2016 19:15,2,0.500,ACTIVE,212.61,344.76,59.991,1459811703,"274151322000076","219011344069620",31.53,10.70,0,336.94,362.79,15.9,13.5,0.097,668979.4,668979.4,18707,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811719,347022.00
04/04/2016 19:15,2,0.596,ACTIVE,212.83,342.95,60.007,1459811703,"201051344000868","219011344069620",31.23,4.50,0,335.44,363.09,18.9,16.3,0.119,348810.0,348810.0,24955,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811720,347023.00
04/04/2016 19:15,2,0.475,ACTIVE,211.93,340.25,60.007,1459811703,"274151322000095","219011344069620",30.79,11.70,0,331.83,373.01,14.8,12.4,0.084,662111.3,662111.3,18602,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811721,347024.00
04/04/2016 19:15,2,0.592,ACTIVE,212.83,344.76,60.002,1459811703,"201051344000988","219011344069620",31.03,6.00,0,334.24,365.80,18.6,16.1,0.128,346108.5,346108.5,25245,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811722,347025.00
04/04/2016 19:15,2,0.604,ACTIVE,212.38,345.06,59.970,1459811703,"201051344001025","219011344069620",31.71,7.30,0,332.13,367.90,19.4,16.8,0.124,359779.2,359779.2,29766,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811722,347026.00
04/04/2016 19:15,2,0.631,ACTIVE,213.06,346.56,59.981,1459811703,"201051344000458","219011344069620",31.85,6.70,0,335.44,367.60,20.4,17.7,0.137,356555.2,356555.2,25170,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811723,347027.00
04/04/2016 19:15,2,0.611,ACTIVE,213.51,345.06,60.002,1459811703,"201051344000853","219011344069620",31.59,5.00,0,337.24,368.80,19.6,17.0,0.128,355011.7,355011.7,24764,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811724,347028.00
04/04/2016 19:15,2,0.607,ACTIVE,212.83,342.35,60.012,1459811703,"201051344000685","219011344069620",30.26,6.30,0,333.93,363.99,18.6,16.0,0.128,361877.2,361877.2,29585,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811725,347029.00
04/04/2016 19:15,2,0.605,ACTIVE,212.83,342.65,60.018,1459811703,"201051344000917","219011344069620",30.71,7.30,0,333.33,365.80,18.9,16.3,0.128,359087.5,359087.5,29591,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811726,347030.00
04/04/2016 19:15,2,0.486,ACTIVE,212.61,360.38,60.002,1459811703,"201051344001145","219011344069620",33.42,4.50,0,335.14,373.01,16.5,14.0,0.102,364110.6,364110.6,29448,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811727,347031.00
04/04/2016 19:15,2,0.611,ACTIVE,212.61,342.05,59.986,1459811703,"201051344000651","219011344069620",31.21,6.70,0,334.24,365.19,19.4,16.8,0.128,356097.6,356097.6,29816,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811728,347032.00
04/04/2016 19:15,2,0.443,ACTIVE,211.48,340.25,60.002,1459811703,"274151322000088","219011344069620",29.64,9.70,0,330.33,351.07,13.3,10.9,0.080,609168.7,609168.7,18392,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811729,347033.00
04/04/2016 19:15,2,0.312,ACTIVE,212.38,438.83,59.975,1459811703,"274151322000068","219011344069620",41.71,14.00,0,337.24,461.08,13.2,10.8,0.071,509073.5,509073.5,19650,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811730,347034.00
04/04/2016 19:15,2,0.578,ACTIVE,212.16,344.76,60.007,1459811703,"201051344001135","219011344069620",31.67,7.30,0,333.33,362.79,18.6,16.0,0.124,352446.5,352446.5,29777,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811731,347035.00
04/04/2016 19:15,2,0.615,ACTIVE,212.61,344.45,60.039,1459811703,"201051344000594","219011344069620",31.53,7.70,0,333.63,367.00,19.7,17.1,0.124,359677.6,359677.6,25197,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811731,347036.00
04/04/2016 19:15,2,0.551,ACTIVE,212.61,343.25,60.002,1459811703,"201051344001203","219011344069620",31.55,7.00,0,334.24,365.80,17.6,15.1,0.115,359023.2,359023.2,29770,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811732,347037.00
04/04/2016 19:15,2,0.453,ACTIVE,212.16,340.25,60.002,1459811703,"274151322000054","219011344069620",30.77,10.00,0,334.84,364.89,14.1,11.7,0.084,622796.6,622796.6,18418,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811733,347038.00
04/04/2016 19:15,2,0.596,ACTIVE,213.29,342.65,60.002,1459811703,"201051344000867","219011344069620",31.09,6.00,0,335.14,363.69,18.8,16.2,0.119,348152.1,348152.1,25201,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811734,347039.00
04/04/2016 19:15,2,0.559,ACTIVE,212.38,345.06,60.002,1459811703,"201051344001093","219011344069620",31.69,6.30,0,333.03,361.59,18.0,15.4,0.093,357975.6,357975.6,29646,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811735,347040.00
04/04/2016 19:15,2,0.551,ACTIVE,212.83,344.15,59.991,1459811703,"201051344000900","219011344069620",30.89,4.50,0,336.64,365.19,17.2,14.7,0.128,363389.3,363389.3,24601,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811736,347041.00
04/04/2016 19:15,2,0.627,ACTIVE,213.29,343.55,60.007,1459811703,"201051344000648","219011344069620",31.21,4.50,0,335.14,364.89,19.9,17.3,0.124,355908.9,355908.9,24900,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811737,347042.00
04/04/2016 19:15,2,0.619,ACTIVE,213.06,343.85,60.012,1459811703,"201051344000569","219011344069620",30.99,6.30,0,334.84,366.40,19.5,16.9,0.133,364699.5,364699.5,24535,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811738,347043.00
04/04/2016 19:15,2,0.609,ACTIVE,213.06,343.85,60.034,1459811703,"201051344000983","219011344069620",31.49,5.50,0,335.14,370.00,19.5,16.9,0.133,356280.0,356280.0,25005,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811739,347044.00
04/04/2016 19:15,2,0.574,ACTIVE,213.06,343.85,59.986,1459811703,"201051344001158","219011344069620",31.51,6.00,0,336.04,363.09,18.4,15.8,0.124,351377.0,351377.0,25256,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811740,347045.00
04/04/2016 19:15,2,0.627,ACTIVE,213.74,344.76,60.012,1459811703,"201051344000576","219011344069620",30.83,4.00,0,335.14,365.80,19.6,17.0,0.119,357867.8,357867.8,24673,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811741,347046.00
04/04/2016 19:15,2,0.453,ACTIVE,212.16,342.05,59.996,1459811703,"274151322000087","219011344069620",29.78,14.00,0,335.14,365.80,13.7,11.3,0.080,597117.7,597117.7,18487,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459811742,347047.00
04/04/2016 19:30,2,0.451,ACTIVE,212.83,340.85,59.981,1459812604,"201051344000645","219011344069620",29.80,3.70,0,335.44,353.77,13.6,11.2,0.066,357389.0,357389.0,24816,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812605,347048.00
04/04/2016 19:30,2,0.350,ACTIVE,211.25,339.65,59.991,1459812604,"274151322000085","219011344069620",30.36,8.00,0,334.84,345.66,10.8,8.5,0.057,625689.6,625689.6,18430,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812606,347049.00
04/04/2016 19:30,2,0.449,ACTIVE,212.83,342.35,59.991,1459812604,"201051344000633","219011344069620",30.26,5.00,0,334.84,357.08,13.8,11.4,0.071,348364.5,348364.5,25269,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812607,347050.00
04/04/2016 19:30,2,0.479,ACTIVE,212.38,339.95,60.007,1459812604,"201051344000469","219011344069620",28.73,3.00,0,333.33,358.88,13.9,11.5,0.075,349528.9,349528.9,25223,0,0,0,L,1122011218,0,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812608,347051.00
04/04/2016 19:30,2,0.420,ACTIVE,211.93,339.34,59.944,1459812604,"201051344000646","219011344069620",31.07,5.00,0,332.73,363.69,13.3,10.9,0.066,354095.1,354095.1,29778,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812609,347052.00
04/04/2016 19:30,2,0.391,ACTIVE,211.03,338.14,59.970,1459812604,"274151322000052","219011344069620",30.32,8.50,0,333.63,348.06,12.0,9.7,0.071,634368.1,634368.1,18650,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812609,347053.00
04/04/2016 19:30,2,0.469,ACTIVE,212.38,339.34,59.996,1459812604,"201051344000585","219011344069620",22.36,5.50,0,333.33,358.28,10.7,8.4,0.049,359719.3,359719.3,29788,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812610,347054.00
04/04/2016 19:30,2,0.375,ACTIVE,211.93,342.35,59.970,1459812604,"201051344001230","219011344069620",31.55,4.00,0,331.83,357.08,12.1,9.7,0.057,358006.6,358006.6,29575,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812611,347055.00
04/04/2016 19:30,2,0.438,ACTIVE,212.61,339.34,59.970,1459812604,"201051344000582","219011344069620",29.54,5.00,0,333.93,357.38,13.1,10.7,0.062,351620.3,351620.3,29754,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812612,347056.00
04/04/2016 19:30,2,0.463,ACTIVE,211.70,338.74,59.965,1459812604,"201051344000955","219011344069620",30.53,6.70,0,331.23,355.58,14.3,11.9,0.075,362811.2,362811.2,29690,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812613,347057.00
04/04/2016 19:30,2,0.227,ACTIVE,211.03,424.11,59.975,1459812604,"274151322000094","219011344069620",40.20,11.70,0,335.74,439.43,9.2,7.0,0.049,509119.2,509119.2,19455,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812614,347058.00
04/04/2016 19:30,2,0.475,ACTIVE,212.38,339.65,59.975,1459812604,"201051344000579","219011344069620",29.70,6.00,0,334.84,362.79,14.3,11.9,0.071,362870.2,362870.2,5296,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812615,347059.00
04/04/2016 19:30,2,0.447,ACTIVE,212.16,339.04,59.970,1459812604,"201051344000890","219011344069620",30.43,6.00,0,332.13,359.18,13.8,11.4,0.062,360108.4,360108.4,29717,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812616,347060.00
04/04/2016 19:30,2,0.434,ACTIVE,212.16,345.36,59.986,1459812604,"201051344000438","219011344069620",31.81,5.50,0,333.63,360.08,14.0,11.6,0.066,362275.8,362275.8,29714,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812617,347061.00
04/04/2016 19:30,2,0.479,ACTIVE,212.16,339.34,59.959,1459812604,"201051344000417","219011344069620",29.96,6.00,0,332.43,357.08,14.6,12.1,0.071,355619.1,355619.1,29866,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812618,347062.00
04/04/2016 19:30,2,0.363,ACTIVE,211.25,338.44,59.965,1459812604,"274151322000083","219011344069620",30.20,9.30,0,333.93,346.56,11.1,8.8,0.066,628767.2,628767.2,18699,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812618,347063.00
04/04/2016 19:30,2,0.391,ACTIVE,211.48,340.85,59.965,1459812604,"274151322000076","219011344069620",30.63,9.30,0,335.44,353.17,12.1,9.8,0.066,668982.2,668982.2,18708,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812619,347064.00
04/04/2016 19:30,2,0.443,ACTIVE,212.16,339.34,59.965,1459812604,"201051344000868","219011344069620",29.30,3.00,0,333.93,357.38,13.2,10.8,0.071,348813.2,348813.2,24956,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812620,347065.00
04/04/2016 19:30,2,0.367,ACTIVE,210.80,339.34,60.002,1459812604,"274151322000095","219011344069620",30.77,10.00,0,334.54,346.26,11.4,9.1,0.066,662114.0,662114.0,18603,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812621,347066.00
04/04/2016 19:30,2,0.420,ACTIVE,211.93,340.85,59.965,1459812604,"201051344000988","219011344069620",30.73,4.00,0,333.63,355.58,13.1,10.8,0.080,346111.7,346111.7,25246,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812622,347067.00
04/04/2016 19:30,2,0.438,ACTIVE,211.93,338.14,59.970,1459812604,"201051344001025","219011344069620",29.18,5.50,0,333.03,365.49,13.0,10.6,0.075,359782.5,359782.5,29767,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812623,347068.00
04/04/2016 19:30,2,0.469,ACTIVE,212.16,339.04,59.970,1459812604,"201051344000458","219011344069620",29.98,5.00,0,334.54,360.99,14.2,11.8,0.075,356558.8,356558.8,25171,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812624,347069.00
04/04/2016 19:30,2,0.412,ACTIVE,212.83,345.96,60.007,1459812604,"201051344000853","219011344069620",31.95,3.70,0,336.34,357.08,13.4,11.0,0.071,355014.7,355014.7,24765,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812625,347070.00
04/04/2016 19:30,2,0.434,ACTIVE,212.38,340.25,59.959,1459812604,"201051344000685","219011344069620",29.72,4.00,0,332.73,356.78,13.1,10.7,0.075,361880.4,361880.4,29586,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812626,347071.00
04/04/2016 19:30,2,0.398,ACTIVE,212.38,339.04,59.975,1459812604,"201051344000917","219011344069620",30.45,5.50,0,332.43,354.07,12.3,10.0,0.066,359090.5,359090.5,29592,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812627,347072.00
04/04/2016 19:30,2,0.385,ACTIVE,212.38,339.65,59.975,1459812604,"201051344001145","219011344069620",31.13,3.30,0,334.84,372.11,12.2,9.8,0.071,364113.5,364113.5,29449,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812628,347073.00
04/04/2016 19:30,2,0.443,ACTIVE,212.16,339.95,59.959,1459812604,"201051344000651","219011344069620",30.38,4.50,0,333.63,354.37,13.7,11.3,0.071,356101.0,356101.0,29817,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812628,347074.00
