ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 19:30,2,0.332,ACTIVE,210.80,338.14,59.959,1459812604,"274151322000088","219011344069620",30.04,7.70,0,333.63,345.06,10.1,7.8,0.053,609171.0,609171.0,18393,0,0,0,L,1151911521,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812629,347075.00
04/04/2016 19:30,2,0.244,ACTIVE,211.70,425.01,59.965,1459812604,"274151322000068","219011344069620",40.33,12.30,0,336.94,445.75,10.1,7.8,0.049,509075.8,509075.8,19651,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812630,347076.00
04/04/2016 19:30,2,0.420,ACTIVE,211.93,338.74,59.975,1459812604,"201051344001135","219011344069620",30.36,5.50,0,333.33,356.48,12.9,10.6,0.071,352449.6,352449.6,29778,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812631,347077.00
04/04/2016 19:30,2,0.451,ACTIVE,211.93,339.95,59.991,1459812604,"201051344000594","219011344069620",30.36,6.30,0,333.93,361.59,13.9,11.5,0.075,359681.0,359681.0,25198,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812632,347078.00
04/04/2016 19:30,2,0.422,ACTIVE,212.16,339.04,59.965,1459812604,"201051344001203","219011344069620",29.18,5.00,0,333.63,358.28,12.5,10.1,0.071,359026.1,359026.1,29771,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812633,347079.00
04/04/2016 19:30,2,0.348,ACTIVE,211.03,337.54,59.965,1459812604,"274151322000054","219011344069620",30.59,8.00,0,333.33,346.26,10.8,8.5,0.062,622799.1,622799.1,18419,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812634,347080.00
04/04/2016 19:30,2,0.428,ACTIVE,212.61,339.34,59.944,1459812604,"201051344000867","219011344069620",30.57,4.00,0,334.84,353.77,13.3,10.9,0.071,348155.3,348155.3,25202,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812635,347081.00
04/04/2016 19:30,2,0.449,ACTIVE,212.16,339.65,59.970,1459812604,"201051344001093","219011344069620",30.40,4.50,0,333.03,357.38,13.8,11.4,0.066,357978.8,357978.8,29647,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812636,347082.00
04/04/2016 19:30,2,0.371,ACTIVE,212.16,339.95,59.970,1459812604,"201051344000900","219011344069620",29.96,3.30,0,333.93,353.47,11.3,9.0,0.071,363392.1,363392.1,24602,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812637,347083.00
04/04/2016 19:30,2,0.475,ACTIVE,212.61,340.25,59.970,1459812604,"201051344000648","219011344069620",29.62,3.00,0,335.14,357.08,14.3,11.9,0.080,355912.4,355912.4,24901,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812638,347084.00
04/04/2016 19:30,2,0.443,ACTIVE,212.61,340.55,59.975,1459812604,"201051344000569","219011344069620",30.43,5.00,0,335.44,358.58,13.7,11.3,0.071,364702.8,364702.8,24536,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812639,347085.00
04/04/2016 19:30,2,0.436,ACTIVE,212.16,339.65,59.959,1459812604,"201051344000983","219011344069620",29.82,3.70,0,333.93,359.18,13.2,10.8,0.075,356283.3,356283.3,25006,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812639,347086.00
04/04/2016 19:30,2,0.426,ACTIVE,212.38,340.25,59.928,1459812604,"201051344001158","219011344069620",29.70,4.00,0,335.44,354.97,12.8,10.5,0.075,351380.1,351380.1,25257,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812640,347087.00
04/04/2016 19:30,2,0.447,ACTIVE,213.06,341.15,60.012,1459812604,"201051344000576","219011344069620",31.13,2.50,0,335.14,354.37,14.2,11.7,0.071,357871.2,357871.2,24674,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812641,347088.00
04/04/2016 19:30,2,0.357,ACTIVE,211.25,338.74,59.959,1459812604,"274151322000087","219011344069620",29.44,11.70,0,333.93,346.26,10.7,8.4,0.062,597120.2,597120.2,18488,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459812642,347089.00
04/04/2016 19:45,2,0.348,ACTIVE,213.06,341.15,59.986,1459813503,"201051344000645","219011344069620",30.12,2.50,0,334.54,348.06,10.7,8.4,0.044,357391.4,357391.4,24817,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813504,347090.00
04/04/2016 19:45,2,0.256,ACTIVE,211.25,338.14,59.981,1459813503,"274151322000085","219011344069620",29.72,6.70,0,334.24,343.25,7.7,5.5,0.035,625691.3,625691.3,18431,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813505,347091.00
04/04/2016 19:45,2,0.342,ACTIVE,213.06,342.05,59.970,1459813503,"201051344000633","219011344069620",31.41,3.30,0,333.93,349.56,10.9,8.6,0.049,348367.0,348367.0,25270,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813506,347092.00
04/04/2016 19:45,2,0.371,ACTIVE,212.61,340.55,59.991,1459813503,"201051344000469","219011344069620",30.34,1.50,0,332.13,347.16,11.4,9.1,0.053,349531.5,349531.5,25224,0,0,0,L,1122011218,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813507,347093.00
04/04/2016 19:45,2,0.311,ACTIVE,211.93,348.06,60.012,1459813503,"201051344000646","219011344069620",32.14,3.30,0,331.83,354.07,10.2,7.9,0.044,354097.5,354097.5,29779,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813508,347094.00
04/04/2016 19:45,2,0.297,ACTIVE,211.03,337.84,59.944,1459813503,"274151322000052","219011344069620",29.68,7.30,0,333.63,343.55,8.9,6.7,0.044,634370.2,634370.2,18651,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813509,347095.00
04/04/2016 19:45,2,0.346,ACTIVE,212.38,339.65,59.991,1459813503,"201051344000585","219011344069620",30.63,3.70,0,331.53,348.36,10.8,8.5,0.053,359721.7,359721.7,29789,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813510,347096.00
04/04/2016 19:45,2,0.318,ACTIVE,212.16,337.84,59.986,1459813503,"201051344001230","219011344069620",29.80,3.00,0,333.63,351.67,9.6,7.4,0.040,358008.7,358008.7,29576,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813510,347097.00
04/04/2016 19:45,2,0.350,ACTIVE,212.61,339.34,59.996,1459813503,"201051344000582","219011344069620",29.56,3.30,0,332.73,346.56,10.5,8.2,0.044,351622.6,351622.6,29755,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813511,347098.00
04/04/2016 19:45,2,0.377,ACTIVE,211.93,338.44,59.991,1459813503,"201051344000955","219011344069620",30.49,4.00,0,331.23,346.26,11.7,9.3,0.053,362813.8,362813.8,29691,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813512,347099.00
04/04/2016 19:45,2,0.166,ACTIVE,211.25,360.08,59.965,1459813503,"274151322000094","219011344069620",33.42,9.70,0,335.74,431.32,5.7,3.5,0.031,509120.5,509120.5,19456,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813513,347100.00
04/04/2016 19:45,2,0.355,ACTIVE,212.38,345.36,59.996,1459813503,"201051344000579","219011344069620",31.95,4.00,0,333.03,356.78,11.5,9.2,0.040,362872.8,362872.8,5297,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813514,347101.00
04/04/2016 19:45,2,0.334,ACTIVE,212.16,347.76,59.991,1459813503,"201051344000890","219011344069620",32.16,4.00,0,331.83,357.38,10.9,8.6,0.040,360110.9,360110.9,29718,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813515,347102.00
04/04/2016 19:45,2,0.367,ACTIVE,212.38,339.04,59.996,1459813503,"201051344000438","219011344069620",30.63,3.70,0,333.63,352.87,11.5,9.1,0.044,362278.4,362278.4,29715,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813516,347103.00
04/04/2016 19:45,2,0.391,ACTIVE,212.38,339.04,59.986,1459813503,"201051344000417","219011344069620",30.59,4.00,0,332.13,355.58,12.1,9.8,0.053,355621.9,355621.9,29867,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813517,347104.00
04/04/2016 19:45,2,0.268,ACTIVE,211.25,339.34,60.002,1459813503,"274151322000083","219011344069620",29.34,7.70,0,334.24,343.25,7.9,5.7,0.049,628768.9,628768.9,18700,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813518,347105.00
04/04/2016 19:45,2,0.287,ACTIVE,211.93,339.04,59.996,1459813503,"274151322000076","219011344069620",30.30,7.30,0,335.14,346.26,8.8,6.6,0.049,668984.3,668984.3,18709,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813519,347106.00
04/04/2016 19:45,2,0.320,ACTIVE,212.38,342.65,59.996,1459813503,"201051344000868","219011344069620",31.63,1.50,0,331.83,354.67,10.3,8.1,0.040,348815.5,348815.5,24957,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813519,347107.00
04/04/2016 19:45,2,0.266,ACTIVE,211.25,339.34,59.986,1459813503,"274151322000095","219011344069620",30.06,7.70,0,333.93,342.95,8.2,5.9,0.040,662115.9,662115.9,18604,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813520,347108.00
04/04/2016 19:45,2,0.326,ACTIVE,212.38,341.75,59.981,1459813503,"201051344000988","219011344069620",31.05,3.00,0,332.13,347.76,10.3,8.0,0.044,346114.0,346114.0,25247,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813521,347109.00
04/04/2016 19:45,2,0.336,ACTIVE,212.16,337.84,59.996,1459813503,"201051344001025","219011344069620",31.03,3.30,0,331.23,349.86,10.6,8.3,0.044,359784.8,359784.8,29768,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813522,347110.00
04/04/2016 19:45,2,0.342,ACTIVE,212.38,345.96,59.981,1459813503,"201051344000458","219011344069620",32.03,3.70,0,332.43,352.87,11.2,8.9,0.049,356561.4,356561.4,25172,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813523,347111.00
04/04/2016 19:45,2,0.338,ACTIVE,213.06,341.75,60.002,1459813503,"201051344000853","219011344069620",31.47,2.50,0,336.04,353.77,10.8,8.5,0.049,355017.1,355017.1,24766,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813524,347112.00
04/04/2016 19:45,2,0.312,ACTIVE,212.61,346.86,59.991,1459813503,"201051344000685","219011344069620",32.03,3.00,0,331.83,358.28,10.2,7.9,0.035,361882.7,361882.7,29587,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813525,347113.00
04/04/2016 19:45,2,0.301,ACTIVE,212.38,339.65,59.991,1459813503,"201051344000917","219011344069620",31.33,3.70,0,331.53,350.17,9.6,7.3,0.040,359092.6,359092.6,29593,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813526,347114.00
04/04/2016 19:45,2,0.303,ACTIVE,212.61,339.34,59.991,1459813503,"201051344001145","219011344069620",30.38,2.00,0,333.33,347.16,9.3,7.1,0.040,364115.6,364115.6,29450,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813527,347115.00
04/04/2016 19:45,2,0.375,ACTIVE,212.38,339.04,59.986,1459813503,"201051344000651","219011344069620",29.22,2.50,0,333.03,346.26,11.1,8.8,0.044,356103.5,356103.5,29818,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813528,347116.00
04/04/2016 19:45,2,0.260,ACTIVE,210.57,337.54,59.991,1459813503,"274151322000088","219011344069620",27.73,6.30,0,333.63,342.65,7.3,5.1,0.040,609172.6,609172.6,18394,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813528,347117.00
04/04/2016 19:45,2,0.186,ACTIVE,211.93,373.91,59.991,1459813503,"274151322000068","219011344069620",35.05,10.30,0,336.34,438.83,6.6,4.5,0.027,509077.4,509077.4,19652,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813529,347118.00
04/04/2016 19:45,2,0.322,ACTIVE,211.93,338.14,59.949,1459813503,"201051344001135","219011344069620",30.95,3.30,0,331.53,347.16,10.2,7.9,0.049,352451.9,352451.9,29779,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813530,347119.00
04/04/2016 19:45,2,0.320,ACTIVE,212.16,350.47,59.991,1459813503,"201051344000594","219011344069620",32.42,4.50,0,331.53,357.68,10.6,8.3,0.040,359683.5,359683.5,25199,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813531,347120.00
04/04/2016 19:45,2,0.316,ACTIVE,212.38,338.14,59.996,1459813503,"201051344001203","219011344069620",30.53,3.30,0,332.73,347.16,9.8,7.6,0.049,359028.3,359028.3,29772,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813532,347121.00
04/04/2016 19:45,2,0.262,ACTIVE,211.25,338.14,59.986,1459813503,"274151322000054","219011344069620",29.54,7.00,0,333.63,343.25,7.9,5.7,0.044,622800.9,622800.9,18420,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813533,347122.00
04/04/2016 19:45,2,0.330,ACTIVE,212.83,339.04,59.996,1459813503,"201051344000867","219011344069620",30.85,3.00,0,332.43,347.16,10.3,8.1,0.049,348157.6,348157.6,25203,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813534,347123.00
04/04/2016 19:45,2,0.346,ACTIVE,212.16,343.85,60.023,1459813503,"201051344001093","219011344069620",31.75,3.30,0,332.13,359.18,11.2,8.8,0.035,357981.2,357981.2,29648,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813535,347124.00
04/04/2016 19:45,2,0.273,ACTIVE,212.38,340.85,60.039,1459813503,"201051344000900","219011344069620",30.08,2.00,0,332.43,351.97,8.3,6.1,0.049,363393.9,363393.9,24603,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813536,347125.00
04/04/2016 19:45,2,0.359,ACTIVE,212.83,340.55,60.002,1459813503,"201051344000648","219011344069620",31.13,1.00,0,333.63,348.36,11.3,9.0,0.049,355915.0,355915.0,24902,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813537,347126.00
04/04/2016 19:45,2,0.357,ACTIVE,212.61,340.25,60.002,1459813503,"201051344000569","219011344069620",29.86,3.70,0,334.24,352.57,10.8,8.5,0.049,364705.3,364705.3,24537,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813538,347127.00
04/04/2016 19:45,2,0.328,ACTIVE,212.38,339.65,60.002,1459813503,"201051344000983","219011344069620",31.09,3.00,0,332.73,349.86,10.4,8.1,0.044,356285.6,356285.6,25007,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813539,347128.00
04/04/2016 19:45,2,0.324,ACTIVE,212.83,340.25,60.007,1459813503,"201051344001158","219011344069620",30.91,3.00,0,333.33,346.86,10.2,7.9,0.044,351382.4,351382.4,25258,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813540,347129.00
04/04/2016 19:45,2,0.375,ACTIVE,213.06,341.75,59.965,1459813503,"201051344000576","219011344069620",29.44,1.50,0,333.63,348.66,11.2,8.9,0.044,357873.8,357873.8,24675,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813541,347130.00
04/04/2016 19:45,2,0.258,ACTIVE,211.70,339.34,59.996,1459813503,"274151322000087","219011344069620",29.60,9.70,0,333.93,343.25,7.7,5.5,0.031,597122.0,597122.0,18489,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459813542,347131.00
04/04/2016 20:00,2,0.256,ACTIVE,212.61,339.04,60.007,1459814404,"201051344000645","219011344069620",30.75,2.00,0,335.44,346.26,8.0,5.8,0.022,357393.2,357393.2,24818,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814405,347132.00
04/04/2016 20:00,2,0.170,ACTIVE,211.25,337.54,60.002,1459814404,"274151322000085","219011344069620",28.88,5.50,0,334.54,341.45,5.0,2.9,0.022,625692.3,625692.3,18432,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814406,347133.00
04/04/2016 20:00,2,0.277,ACTIVE,212.61,340.55,59.975,1459814404,"201051344000633","219011344069620",29.94,2.50,0,334.24,348.06,8.4,6.2,0.022,348368.9,348368.9,25271,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814407,347134.00
04/04/2016 20:00,2,0.301,ACTIVE,212.16,338.74,59.996,1459814404,"201051344000469","219011344069620",29.56,0.50,0,332.43,345.96,9.0,6.8,0.022,349533.5,349533.5,25225,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814408,347135.00
04/04/2016 20:00,2,0.258,ACTIVE,211.70,337.84,60.002,1459814404,"201051344000646","219011344069620",30.69,2.50,0,333.93,351.97,8.0,5.8,0.018,354099.2,354099.2,29780,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814408,347136.00
04/04/2016 20:00,2,0.193,ACTIVE,211.03,337.24,60.007,1459814404,"274151322000052","219011344069620",30.26,6.00,0,333.63,341.75,5.9,3.8,0.022,634371.5,634371.5,18652,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814409,347137.00
04/04/2016 20:00,2,0.262,ACTIVE,211.93,338.14,60.002,1459814404,"201051344000585","219011344069620",30.73,3.00,0,332.73,354.37,8.2,6.0,0.018,359723.5,359723.5,29790,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814410,347138.00
04/04/2016 20:00,2,0.266,ACTIVE,211.70,336.94,60.002,1459814404,"201051344001230","219011344069620",27.12,2.00,0,331.53,343.55,7.3,5.2,0.013,358010.2,358010.2,29577,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814411,347139.00
04/04/2016 20:00,2,0.270,ACTIVE,212.38,338.44,60.039,1459814404,"201051344000582","219011344069620",30.04,2.00,0,332.73,344.15,8.2,6.0,0.018,351624.4,351624.4,29756,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814412,347140.00
04/04/2016 20:00,2,0.305,ACTIVE,211.48,337.24,59.991,1459814404,"201051344000955","219011344069620",29.52,3.00,0,331.53,344.76,9.2,6.9,0.027,362815.8,362815.8,29692,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814413,347141.00
04/04/2016 20:00,2,0.100,ACTIVE,211.03,338.14,59.986,1459814404,"274151322000094","219011344069620",30.00,7.00,0,334.54,363.69,3.1,1.0,0.018,509121.1,509121.1,19457,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814414,347142.00
04/04/2016 20:00,2,0.295,ACTIVE,212.38,338.44,59.986,1459814404,"201051344000579","219011344069620",30.85,3.30,0,335.14,351.07,9.3,7.0,0.022,362874.8,362874.8,5298,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814415,347143.00
04/04/2016 20:00,2,0.281,ACTIVE,211.70,336.94,59.986,1459814404,"201051344000890","219011344069620",30.49,3.00,0,333.93,352.87,8.7,6.5,0.027,360112.8,360112.8,29719,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814416,347144.00
04/04/2016 20:00,2,0.295,ACTIVE,211.93,337.84,60.007,1459814404,"201051344000438","219011344069620",29.80,2.50,0,332.43,348.66,8.9,6.7,0.022,362280.4,362280.4,29716,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814417,347145.00
04/04/2016 20:00,2,0.322,ACTIVE,212.16,337.84,59.991,1459814404,"201051344000417","219011344069620",29.88,3.00,0,332.13,351.67,9.8,7.6,0.018,355624.0,355624.0,29868,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814417,347146.00
04/04/2016 20:00,2,0.170,ACTIVE,211.25,337.24,59.986,1459814404,"274151322000083","219011344069620",29.12,6.30,0,334.24,341.75,5.0,2.9,0.022,628770.0,628770.0,18701,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814418,347147.00
04/04/2016 20:00,2,0.186,ACTIVE,211.70,337.24,59.981,1459814404,"274151322000076","219011344069620",29.92,6.30,0,335.14,342.35,5.7,3.6,0.018,668985.5,668985.5,18710,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814419,347148.00
04/04/2016 20:00,2,0.260,ACTIVE,212.16,338.44,59.986,1459814404,"201051344000868","219011344069620",29.86,0.50,0,334.54,348.06,7.9,5.7,0.022,348817.2,348817.2,24958,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814420,347149.00
04/04/2016 20:00,2,0.172,ACTIVE,211.03,336.64,59.991,1459814404,"274151322000095","219011344069620",29.22,6.30,0,333.93,341.45,5.1,3.0,0.018,662117.0,662117.0,18605,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814421,347150.00
04/04/2016 20:00,2,0.244,ACTIVE,211.93,339.65,59.991,1459814404,"201051344000988","219011344069620",30.93,2.50,0,334.54,347.46,7.7,5.5,0.031,346115.7,346115.7,25248,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814422,347151.00
04/04/2016 20:00,2,0.254,ACTIVE,211.93,336.94,59.986,1459814404,"201051344001025","219011344069620",31.01,2.50,0,332.73,351.07,8.0,5.8,0.022,359786.6,359786.6,29769,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814423,347152.00
04/04/2016 20:00,2,0.293,ACTIVE,212.16,338.74,59.996,1459814404,"201051344000458","219011344069620",29.74,3.30,0,335.14,351.07,8.8,6.6,0.027,356563.4,356563.4,25173,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814424,347153.00
04/04/2016 20:00,2,0.266,ACTIVE,212.61,339.95,59.986,1459814404,"201051344000853","219011344069620",30.20,2.00,0,335.74,348.96,8.1,5.9,0.027,355019.0,355019.0,24767,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814425,347154.00
04/04/2016 20:00,2,0.266,ACTIVE,212.38,338.44,59.991,1459814404,"201051344000685","219011344069620",29.88,2.00,0,334.54,351.97,8.1,5.9,0.022,361884.4,361884.4,29588,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814426,347155.00
04/04/2016 20:00,2,0.254,ACTIVE,212.16,338.14,59.996,1459814404,"201051344000917","219011344069620",28.57,3.00,0,332.43,346.26,7.3,5.2,0.022,359094.2,359094.2,29594,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814427,347156.00
04/04/2016 20:00,2,0.232,ACTIVE,211.93,337.54,59.991,1459814404,"201051344001145","219011344069620",29.50,1.00,0,333.03,345.06,7.0,4.8,0.022,364117.1,364117.1,29451,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814428,347157.00
04/04/2016 20:00,2,0.287,ACTIVE,211.93,338.14,59.996,1459814404,"201051344000651","219011344069620",30.20,1.50,0,333.03,344.76,8.8,6.6,0.027,356105.4,356105.4,29819,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814429,347158.00
04/04/2016 20:00,2,0.162,ACTIVE,210.80,337.24,59.986,1459814404,"274151322000088","219011344069620",27.75,5.00,0,333.33,341.15,4.6,2.5,0.018,609173.5,609173.5,18395,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814429,347159.00
04/04/2016 20:00,2,0.121,ACTIVE,211.70,337.24,59.981,1459814404,"274151322000068","219011344069620",30.20,8.00,0,335.14,378.42,3.8,1.7,0.013,509078.1,509078.1,19653,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814430,347160.00
04/04/2016 20:00,2,0.246,ACTIVE,211.70,336.64,59.981,1459814404,"201051344001135","219011344069620",30.63,2.50,0,332.13,353.77,7.7,5.5,0.022,352453.6,352453.6,29780,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814431,347161.00
04/04/2016 20:00,2,0.275,ACTIVE,211.93,338.74,59.996,1459814404,"201051344000594","219011344069620",30.63,3.70,0,334.54,354.37,8.6,6.3,0.022,359685.3,359685.3,25200,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814432,347162.00
04/04/2016 20:00,2,0.252,ACTIVE,211.93,336.94,59.986,1459814404,"201051344001203","219011344069620",29.28,2.50,0,333.63,345.36,7.5,5.3,0.022,359029.9,359029.9,29773,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814433,347163.00
04/04/2016 20:00,2,0.170,ACTIVE,211.03,337.84,59.986,1459814404,"274151322000054","219011344069620",29.32,5.50,0,333.03,341.45,5.0,2.9,0.022,622801.9,622801.9,18421,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814434,347164.00
04/04/2016 20:00,2,0.248,ACTIVE,212.38,338.44,59.981,1459814404,"201051344000867","219011344069620",30.75,2.50,0,333.93,346.56,7.8,5.6,0.022,348159.3,348159.3,25204,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814435,347165.00
04/04/2016 20:00,2,0.303,ACTIVE,211.70,338.14,59.981,1459814404,"201051344001093","219011344069620",28.71,2.50,0,332.73,346.56,8.8,6.6,0.018,357983.2,357983.2,29649,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814436,347166.00
04/04/2016 20:00,2,0.197,ACTIVE,211.93,338.74,59.991,1459814404,"201051344000900","219011344069620",28.53,1.50,0,333.63,346.86,5.7,3.6,0.027,363395.1,363395.1,24604,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814437,347167.00
04/04/2016 20:00,2,0.285,ACTIVE,212.38,338.74,59.975,1459814404,"201051344000648","219011344069620",30.51,1.00,0,335.14,351.37,8.8,6.6,0.022,355916.9,355916.9,24903,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814438,347168.00
04/04/2016 20:00,2,0.268,ACTIVE,212.16,338.14,59.991,1459814404,"201051344000569","219011344069620",30.97,3.00,0,334.54,354.97,8.4,6.2,0.027,364707.1,364707.1,24538,0,0,0,L,1122011218,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814439,347169.00
04/04/2016 20:00,2,0.258,ACTIVE,212.16,338.14,59.996,1459814404,"201051344000983","219011344069620",30.28,2.00,0,334.54,345.96,7.9,5.7,0.031,356287.3,356287.3,25008,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814439,347170.00
04/04/2016 20:00,2,0.252,ACTIVE,212.16,338.44,59.991,1459814404,"201051344001158","219011344069620",29.78,2.00,0,334.24,346.86,7.7,5.5,0.027,351384.0,351384.0,25259,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814441,347171.00
04/04/2016 20:00,2,0.289,ACTIVE,212.61,340.55,59.996,1459814404,"201051344000576","219011344069620",30.20,1.00,0,335.14,347.76,8.8,6.6,0.027,357875.8,357875.8,24676,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814442,347172.00
04/04/2016 20:00,2,0.180,ACTIVE,211.03,336.34,59.986,1459814404,"274151322000087","219011344069620",27.81,7.70,0,333.03,342.05,5.1,3.0,0.022,597123.0,597123.0,18490,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459814442,347173.00
04/04/2016 20:15,2,0.211,ACTIVE,212.83,339.04,59.975,1459815303,"201051344000645","219011344069620",26.16,1.50,0,333.63,344.15,5.6,3.5,0.000,357394.3,357394.3,24819,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815304,347174.00
04/04/2016 20:15,2,0.102,ACTIVE,211.48,337.24,59.970,1459815303,"274151322000085","219011344069620",26.94,4.50,0,334.54,340.25,2.8,0.8,0.000,625692.8,625692.8,18433,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815305,347175.00
04/04/2016 20:15,2,0.219,ACTIVE,213.06,340.85,59.981,1459815303,"201051344000633","219011344069620",25.96,1.00,0,332.73,345.66,5.8,3.7,0.009,348370.1,348370.1,25272,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815306,347176.00
04/04/2016 20:15,2,0.256,ACTIVE,212.38,338.44,59.981,1459815303,"201051344000469","219011344069620",24.89,-0.50,0,332.13,344.45,6.5,4.3,0.009,349534.9,349534.9,25226,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815307,347177.00
04/04/2016 20:15,2,0.217,ACTIVE,211.48,337.24,59.975,1459815303,"201051344000646","219011344069620",25.35,1.50,0,331.53,342.65,5.6,3.5,0.004,354100.4,354100.4,29781,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815308,347178.00
04/04/2016 20:15,2,0.129,ACTIVE,211.03,336.04,59.970,1459815303,"274151322000052","219011344069620",27.55,4.50,0,333.63,340.85,3.6,1.5,0.000,634372.1,634372.1,18653,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815309,347179.00
04/04/2016 20:15,2,0.211,ACTIVE,211.70,337.54,59.991,1459815303,"201051344000585","219011344069620",24.71,2.00,0,331.53,342.65,5.3,3.2,0.004,359724.7,359724.7,29791,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815310,347180.00
04/04/2016 20:15,2,0.191,ACTIVE,211.48,336.64,59.975,1459815303,"201051344001230","219011344069620",24.43,1.00,0,329.73,342.95,4.8,2.7,0.004,358011.2,358011.2,29578,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815310,347181.00
04/04/2016 20:15,2,0.217,ACTIVE,212.16,337.54,59.981,1459815303,"201051344000582","219011344069620",25.74,1.00,0,332.43,342.95,5.7,3.6,0.000,351625.6,351625.6,29757,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815311,347182.00
04/04/2016 20:15,2,0.252,ACTIVE,211.25,336.64,59.991,1459815303,"201051344000955","219011344069620",24.33,2.00,0,330.93,342.05,6.2,4.1,0.009,362817.2,362817.2,29693,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815312,347183.00
04/04/2016 20:15,2,0.000,ALERT,211.03,298.17,59.975,1459815303,"274151322000094","219011344069620",44.17,5.50,0,297.26,425.61,0.0,0.0,0.000,509121.2,509121.2,19458,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,44,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815314,347184.00
04/04/2016 20:15,2,0.252,ACTIVE,212.38,338.44,59.986,1459815303,"201051344000579","219011344069620",25.13,2.50,0,333.63,343.85,6.5,4.3,0.004,362876.2,362876.2,5299,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815315,347185.00
04/04/2016 20:15,2,0.215,ACTIVE,211.25,335.74,59.986,1459815303,"201051344000890","219011344069620",27.99,2.00,0,331.83,342.05,6.1,4.0,0.004,360114.1,360114.1,29720,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815316,347186.00
04/04/2016 20:15,2,0.219,ACTIVE,211.70,337.24,59.981,1459815303,"201051344000438","219011344069620",28.23,1.50,0,332.43,343.55,6.3,4.2,0.004,362281.8,362281.8,29717,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815317,347187.00
04/04/2016 20:15,2,0.279,ACTIVE,211.70,337.54,59.996,1459815303,"201051344000417","219011344069620",24.47,2.00,0,332.43,342.95,6.9,4.8,0.004,355625.5,355625.5,29869,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815318,347188.00
04/04/2016 20:15,2,0.102,ACTIVE,211.25,336.64,59.986,1459815303,"274151322000083","219011344069620",27.43,5.50,0,333.93,340.55,2.8,0.8,0.000,628770.5,628770.5,18702,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815319,347189.00
04/04/2016 20:15,2,0.105,ACTIVE,211.93,338.14,59.981,1459815303,"274151322000076","219011344069620",28.37,5.00,0,335.14,340.85,3.0,1.0,0.004,668986.1,668986.1,18711,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815320,347190.00
04/04/2016 20:15,2,0.189,ACTIVE,212.38,338.74,59.991,1459815303,"201051344000868","219011344069620",26.70,0.00,0,332.43,342.95,5.2,3.1,0.004,348818.3,348818.3,24959,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815321,347191.00
04/04/2016 20:15,2,0.098,ACTIVE,211.25,336.64,59.975,1459815303,"274151322000095","219011344069620",27.67,5.00,0,334.24,340.25,2.8,0.7,0.000,662117.4,662117.4,18606,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815321,347192.00
04/04/2016 20:15,2,0.184,ACTIVE,212.16,339.65,59.954,1459815303,"201051344000988","219011344069620",27.25,1.50,0,331.53,345.36,5.1,3.0,0.009,346116.7,346116.7,25249,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815322,347193.00
04/04/2016 20:15,2,0.201,ACTIVE,211.48,336.34,59.986,1459815303,"201051344001025","219011344069620",25.98,1.50,0,332.73,342.05,5.3,3.2,0.004,359787.7,359787.7,29770,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815323,347194.00
04/04/2016 20:15,2,0.223,ACTIVE,212.38,337.54,59.986,1459815303,"201051344000458","219011344069620",26.98,2.50,0,333.03,343.85,6.1,4.0,0.000,356564.7,356564.7,25174,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815324,347195.00
04/04/2016 20:15,2,0.201,ACTIVE,212.83,339.95,59.986,1459815303,"201051344000853","219011344069620",26.30,1.00,0,334.54,345.36,5.4,3.3,0.004,355020.1,355020.1,24768,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815325,347196.00
04/04/2016 20:15,2,0.219,ACTIVE,211.93,338.14,59.986,1459815303,"201051344000685","219011344069620",24.69,1.00,0,332.13,343.85,5.5,3.4,0.004,361885.6,361885.6,29589,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815326,347197.00
04/04/2016 20:15,2,0.193,ACTIVE,211.70,340.85,59.991,1459815303,"201051344000917","219011344069620",24.79,2.00,0,329.13,342.65,4.9,2.8,0.000,359095.1,359095.1,29595,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815327,347198.00
04/04/2016 20:15,2,0.176,ACTIVE,211.93,337.24,59.986,1459815303,"201051344001145","219011344069620",24.73,0.50,0,331.53,342.65,4.4,2.3,0.000,364118.0,364118.0,29452,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815328,347199.00
04/04/2016 20:15,2,0.238,ACTIVE,211.70,336.94,59.981,1459815303,"201051344000651","219011344069620",25.54,0.50,0,332.43,342.65,6.2,4.1,0.004,356106.7,356106.7,29820,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815329,347200.00
04/04/2016 20:15,2,0.088,ACTIVE,210.80,337.24,59.975,1459815303,"274151322000088","219011344069620",25.54,4.00,0,333.33,340.25,2.3,0.3,0.000,609173.9,609173.9,18396,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815330,347201.00
04/04/2016 20:15,2,0.068,ALERT,212.16,309.59,59.986,1459815303,"274151322000068","219011344069620",24.47,6.70,0,296.36,425.31,1.8,0.0,0.000,509078.3,509078.3,19654,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,36,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815331,347202.00
04/04/2016 20:15,2,0.174,ACTIVE,211.25,335.44,59.986,1459815303,"201051344001135","219011344069620",28.09,1.50,0,331.23,340.85,5.0,2.9,0.004,352454.6,352454.6,29781,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815332,347203.00
04/04/2016 20:15,2,0.223,ACTIVE,211.93,338.44,59.986,1459815303,"201051344000594","219011344069620",25.25,2.50,0,331.53,343.25,5.7,3.6,0.000,359686.6,359686.6,25201,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815333,347204.00
04/04/2016 20:15,2,0.211,ACTIVE,211.70,336.94,59.986,1459815303,"201051344001203","219011344069620",23.36,1.50,0,333.03,343.25,5.0,2.9,0.000,359031.0,359031.0,29774,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815334,347205.00
04/04/2016 20:15,2,0.098,ACTIVE,211.03,335.44,59.986,1459815303,"274151322000054","219011344069620",27.29,4.50,0,333.33,340.55,2.7,0.7,0.000,622802.4,622802.4,18422,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815335,347206.00
04/04/2016 20:15,2,0.193,ACTIVE,212.61,337.84,59.981,1459815303,"201051344000867","219011344069620",26.14,1.50,0,333.03,343.55,5.1,3.0,0.004,348160.4,348160.4,25205,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815336,347207.00
04/04/2016 20:15,2,0.240,ACTIVE,211.48,337.24,59.981,1459815303,"201051344001093","219011344069620",26.12,2.00,0,331.23,342.95,6.4,4.2,0.000,357984.5,357984.5,29650,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815337,347208.00
04/04/2016 20:15,2,0.131,ACTIVE,212.16,338.74,59.986,1459815303,"201051344000900","219011344069620",24.89,0.50,0,332.43,343.25,3.3,1.3,0.009,363395.7,363395.7,24605,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815338,347209.00
04/04/2016 20:15,2,0.215,ACTIVE,212.61,338.14,59.949,1459815303,"201051344000648","219011344069620",28.35,0.00,0,333.63,343.85,6.2,4.0,0.009,355918.2,355918.2,24904,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815339,347210.00
04/04/2016 20:15,2,0.197,ACTIVE,212.38,338.44,59.981,1459815303,"201051344000569","219011344069620",28.31,2.00,0,333.63,344.45,5.7,3.6,0.004,364708.3,364708.3,24539,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815340,347211.00
04/04/2016 20:15,2,0.182,ACTIVE,212.38,338.14,59.986,1459815303,"201051344000983","219011344069620",27.45,1.00,0,333.33,342.95,5.1,3.0,0.004,356288.4,356288.4,25009,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815341,347212.00
04/04/2016 20:15,2,0.176,ACTIVE,212.61,338.44,59.975,1459815303,"201051344001158","219011344069620",27.39,1.00,0,332.43,343.85,4.9,2.8,0.004,351385.1,351385.1,25260,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815342,347213.00
04/04/2016 20:15,2,0.219,ACTIVE,212.83,339.95,59.996,1459815303,"201051344000576","219011344069620",27.00,0.50,0,334.54,345.36,6.0,3.9,0.004,357877.1,357877.1,24677,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815342,347214.00
04/04/2016 20:15,2,0.107,ACTIVE,211.48,336.64,59.986,1459815303,"274151322000087","219011344069620",26.40,6.70,0,333.93,340.25,2.9,0.8,0.000,597123.5,597123.5,18491,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459815343,347215.00
04/04/2016 20:30,2,0.059,ALERT,211.93,300.57,60.002,1459816203,"201051344000645","219011344069620",31.51,0.00,0,299.37,342.05,1.9,0.0,0.000,357394.7,357394.7,24820,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1459816205,347216.00
04/04/2016 20:30,2,0.018,ALERT,210.80,297.87,59.996,1459816203,"274151322000085","219011344069620",29.54,2.50,0,296.06,339.04,0.0,0.0,0.000,625692.8,625692.8,18434,0,0,0,L,1151911521,0,121.55,121.33,0100,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1459816207,347217.00
04/04/2016 20:30,2,0.076,ALERT,212.38,300.57,60.018,1459816203,"201051344000633","219011344069620",31.23,0.00,0,297.57,342.65,2.5,0.4,0.000,348370.5,348370.5,25273,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1459816209,347218.00
04/04/2016 20:30,2,0.100,ALERT,211.93,300.87,59.996,1459816203,"201051344000469","219011344069620",30.65,-1.50,0,298.47,342.05,3.1,1.1,0.000,349535.5,349535.5,25227,0,0,0,L,1122011218,0,120.42,122.01,0100,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1459816210,347219.00
