ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 20:30,2,0.053,ALERT,211.03,299.67,59.986,1459816203,"201051344000646","219011344069620",30.77,-0.50,0,297.26,339.04,1.7,0.0,0.000,354100.7,354100.7,29782,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1459816212,347220.00
04/04/2016 20:30,2,0.041,ALERT,210.35,298.77,59.981,1459816203,"274151322000052","219011344069620",30.49,2.50,0,295.76,350.17,0.0,0.0,0.000,634372.2,634372.2,18654,0,0,0,L,1151911521,0,120.65,121.55,0100,0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459816214,347221.00
04/04/2016 20:30,2,0.070,ALERT,211.25,299.67,59.991,1459816203,"201051344000585","219011344069620",28.53,0.00,0,297.57,339.34,1.9,0.0,0.000,359725.0,359725.0,29792,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1459816216,347222.00
04/04/2016 20:30,2,0.066,ALERT,211.25,299.67,60.002,1459816203,"201051344001230","219011344069620",30.43,-1.00,0,298.17,338.14,2.1,0.1,0.000,358011.5,358011.5,29579,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459816218,347223.00
04/04/2016 20:30,2,0.084,ALERT,211.70,300.27,59.986,1459816203,"201051344000582","219011344069620",30.91,-0.50,0,298.47,339.34,2.7,0.6,0.000,351626.0,351626.0,29758,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459816219,347224.00
04/04/2016 20:30,2,0.102,ALERT,210.80,299.37,60.012,1459816203,"201051344000955","219011344069620",31.21,0.00,0,297.87,340.55,3.2,1.2,0.000,362817.8,362817.8,29694,0,0,0,L,1122011218,0,120.88,120.65,0100,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459816221,347225.00
04/04/2016 20:30,2,0.000,ALERT,210.57,297.26,59.991,1459816203,"274151322000094","219011344069620",0.00,3.00,0,295.46,419.00,0.0,0.0,0.000,509121.2,509121.2,19460,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,183,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1459816223,347226.00
04/04/2016 20:30,2,0.104,ALERT,211.70,301.17,59.996,1459816203,"201051344000579","219011344069620",28.03,0.50,0,299.97,340.55,2.7,0.7,0.000,362876.8,362876.8,5300,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1459816225,347227.00
04/04/2016 20:30,2,0.111,ALERT,211.25,299.67,59.996,1459816203,"201051344000890","219011344069620",31.35,0.50,0,298.47,339.04,3.6,1.5,0.000,360114.7,360114.7,29721,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1459816227,347228.00
04/04/2016 20:30,2,0.100,ALERT,211.48,299.37,59.991,1459816203,"201051344000438","219011344069620",31.21,-0.50,0,297.87,339.34,3.2,1.2,0.000,362282.4,362282.4,29718,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1459816229,347229.00
04/04/2016 20:30,2,0.020,ALERT,210.57,298.17,59.996,1459816203,"274151322000083","219011344069620",29.90,3.00,0,296.36,339.04,0.0,0.0,0.000,628770.5,628770.5,18703,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459816231,347230.00
04/04/2016 20:30,2,0.018,ALERT,211.25,298.17,59.970,1459816203,"274151322000076","219011344069620",30.97,3.00,0,296.06,349.26,0.0,0.0,0.000,668986.2,668986.2,18712,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1459816233,347231.00
04/04/2016 20:30,2,0.070,ALERT,211.93,301.77,59.959,1459816203,"201051344000868","219011344069620",30.85,-1.00,0,299.97,341.45,2.2,0.2,0.000,348818.7,348818.7,24960,0,0,0,L,1122011218,0,120.65,122.01,0100,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459816235,347232.00
04/04/2016 20:30,2,0.012,ALERT,210.57,298.77,59.996,1459816203,"274151322000095","219011344069620",30.12,3.00,0,297.26,338.74,0.0,0.0,0.000,662117.5,662117.5,18607,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459816237,347233.00
04/04/2016 20:30,2,0.066,ALERT,211.48,300.87,60.012,1459816203,"201051344000988","219011344069620",31.19,0.00,0,296.96,342.35,2.2,0.2,0.000,346117.1,346117.1,25250,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1459816239,347234.00
04/04/2016 20:30,2,0.074,ALERT,211.03,298.77,60.002,1459816203,"201051344001025","219011344069620",30.34,-0.50,0,297.26,339.65,2.3,0.3,0.000,359788.1,359788.1,29771,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1459816240,347235.00
04/04/2016 20:30,2,0.102,ALERT,211.48,300.87,59.965,1459816203,"201051344000458","219011344069620",30.81,1.00,0,299.37,341.15,3.2,1.2,0.000,356565.2,356565.2,25175,0,0,0,L,1122011218,0,120.65,121.55,0100,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459816242,347236.00
04/04/2016 20:30,2,0.066,ALERT,212.16,300.87,60.002,1459816203,"201051344000853","219011344069620",31.31,-0.50,0,299.37,342.65,2.1,0.2,0.000,355020.4,355020.4,24769,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1459816244,347237.00
04/04/2016 20:30,2,0.074,ALERT,211.70,299.67,60.007,1459816203,"201051344000685","219011344069620",30.89,-0.50,0,297.87,339.34,2.3,0.3,0.000,361886.0,361886.0,29590,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1459816246,347238.00
04/04/2016 20:30,2,0.062,ALERT,211.25,299.07,60.023,1459816203,"201051344000917","219011344069620",30.47,0.50,0,296.66,340.85,2.0,0.0,0.000,359095.4,359095.4,29596,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1459816248,347239.00
04/04/2016 20:30,2,0.053,ALERT,211.48,299.67,60.002,1459816203,"201051344001145","219011344069620",30.93,-1.00,0,298.17,339.95,1.7,0.0,0.000,364118.2,364118.2,29453,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1459816249,347240.00
04/04/2016 20:30,2,0.094,ALERT,211.48,299.07,60.002,1459816203,"201051344000651","219011344069620",30.69,-1.50,0,297.57,341.75,2.9,0.9,0.000,356107.3,356107.3,29821,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1459816251,347241.00
04/04/2016 20:30,2,0.008,ALERT,210.12,297.57,59.991,1459816203,"274151322000088","219011344069620",27.17,2.50,0,295.76,349.56,0.0,0.0,0.000,609173.9,609173.9,18397,0,0,0,L,1151911521,0,121.10,121.10,0100,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1459816253,347242.00
04/04/2016 20:30,2,0.000,ALERT,211.03,297.26,60.012,1459816203,"274151322000068","219011344069620",0.00,4.00,0,296.06,425.31,0.0,0.0,0.000,509078.3,509078.3,19656,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,185,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1459816255,347243.00
04/04/2016 20:30,2,0.059,ALERT,210.80,299.67,59.996,1459816203,"201051344001135","219011344069620",31.17,0.00,0,297.87,338.74,1.9,0.0,0.000,352454.9,352454.9,29782,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1459816257,347244.00
04/04/2016 20:30,2,0.088,ALERT,211.25,301.17,60.002,1459816203,"201051344000594","219011344069620",31.37,0.50,0,299.07,340.55,2.9,0.8,0.000,359687.0,359687.0,25202,0,0,0,L,1122011218,0,120.42,121.10,0100,-3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1459816258,347245.00
04/04/2016 20:30,2,0.062,ALERT,211.25,299.07,60.002,1459816203,"201051344001203","219011344069620",30.47,-0.50,0,297.57,340.25,2.0,0.0,0.000,359031.3,359031.3,29775,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1459816260,347246.00
04/04/2016 20:30,2,0.014,ALERT,210.35,297.87,60.002,1459816203,"274151322000054","219011344069620",29.22,2.50,0,296.36,352.57,0.0,0.0,0.000,622802.4,622802.4,18423,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1459816262,347247.00
04/04/2016 20:30,2,0.070,ALERT,212.16,300.57,60.018,1459816203,"201051344000867","219011344069620",30.47,0.00,0,298.77,340.85,2.2,0.2,0.000,348160.8,348160.8,25206,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1459816264,347248.00
04/04/2016 20:30,2,0.135,ALERT,211.25,299.37,60.049,1459816203,"201051344001093","219011344069620",30.06,0.50,0,297.57,338.14,4.2,2.1,0.000,357985.1,357985.1,29651,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1459816266,347249.00
04/04/2016 20:30,2,0.004,ALERT,211.70,300.87,59.996,1459816203,"201051344000900","219011344069620",30.51,-1.00,0,299.07,341.45,0.1,0.0,0.000,363395.8,363395.8,24606,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459816268,347250.00
04/04/2016 20:30,2,0.094,ALERT,211.93,300.27,60.028,1459816203,"201051344000648","219011344069620",31.01,-1.50,0,298.77,342.35,3.0,1.0,0.000,355918.8,355918.8,24905,0,0,0,L,1122011218,0,120.42,122.01,0100,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1459816269,347251.00
04/04/2016 20:30,2,0.088,ALERT,211.93,301.77,59.996,1459816203,"201051344000569","219011344069620",31.21,0.00,0,299.97,341.45,2.8,0.7,0.000,364708.8,364708.8,24540,0,0,0,L,1122011218,0,120.42,122.01,0100,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1459816271,347252.00
04/04/2016 20:30,2,0.062,ALERT,211.70,300.87,59.996,1459816203,"201051344000983","219011344069620",30.77,-0.50,0,299.67,340.25,2.0,0.0,0.000,356288.7,356288.7,25010,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1459816273,347253.00
04/04/2016 20:30,2,0.053,ALERT,211.93,300.87,60.007,1459816203,"201051344001158","219011344069620",30.85,-0.50,0,298.77,342.05,1.7,0.0,0.000,351385.4,351385.4,25261,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1459816275,347254.00
04/04/2016 20:30,2,0.100,ALERT,212.38,301.77,60.007,1459816203,"201051344000576","219011344069620",30.08,-1.00,0,299.37,341.75,3.0,1.0,0.000,357877.6,357877.6,24678,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1459816277,347255.00
04/04/2016 20:30,2,0.033,ALERT,210.80,296.96,59.986,1459816203,"274151322000087","219011344069620",27.55,4.00,0,295.16,337.24,0.0,0.0,0.000,597123.5,597123.5,18492,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,20,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1459816278,347256.00
04/04/2016 20:30,2,0.146,ALERT,211.48,298.77,60.007,1459816203,"201051344000417","219011344069620",28.67,0.00,0,297.26,300.27,4.2,2.1,0.000,355626.4,355626.4,29871,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1459816280,347257.00
04/04/2016 20:45,2,0.000,ALERT,211.93,300.27,60.018,1459817103,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,357394.7,357394.7,24822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1459817106,347258.00
04/04/2016 20:45,2,0.000,ALERT,210.57,297.57,60.012,1459817103,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,625692.8,625692.8,18436,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459817107,347259.00
04/04/2016 20:45,2,0.000,ALERT,211.48,299.07,60.012,1459817103,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,348370.6,348370.6,25275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1459817109,347260.00
04/04/2016 20:45,2,0.000,ALERT,211.48,300.27,60.049,1459817103,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,349535.6,349535.6,25229,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1459817111,347261.00
04/04/2016 20:45,2,0.000,ALERT,210.80,298.77,60.023,1459817103,"201051344000646","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,354100.7,354100.7,29784,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1459817113,347262.00
04/04/2016 20:45,2,0.000,ALERT,210.35,298.77,60.018,1459817103,"274151322000052","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,634372.2,634372.2,18656,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1459817115,347263.00
04/04/2016 20:45,2,0.000,ALERT,211.03,299.07,60.023,1459817103,"201051344000585","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,359725.0,359725.0,29794,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1459817116,347264.00
04/04/2016 20:45,2,0.000,ALERT,210.80,299.07,60.012,1459817103,"201051344001230","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,358011.5,358011.5,29581,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1459817118,347265.00
04/04/2016 20:45,2,0.000,ALERT,211.25,299.67,60.018,1459817103,"201051344000582","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,351626.1,351626.1,29760,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1459817120,347266.00
04/04/2016 20:45,2,0.000,ALERT,210.35,298.77,60.039,1459817103,"201051344000955","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,362817.9,362817.9,29696,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1459817122,347267.00
04/04/2016 20:45,2,0.000,ALERT,210.35,296.96,60.012,1459817103,"274151322000094","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,509121.2,509121.2,19462,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459817124,347268.00
04/04/2016 20:45,2,0.000,ALERT,211.25,300.57,60.018,1459817103,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,362876.9,362876.9,5302,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1459817126,347269.00
04/04/2016 20:45,2,0.000,ALERT,210.57,299.07,60.012,1459817103,"201051344000890","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,360114.8,360114.8,29723,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1459817127,347270.00
04/04/2016 20:45,2,0.000,ALERT,210.80,298.47,60.023,1459817103,"201051344000438","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,362282.4,362282.4,29720,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1459817129,347271.00
04/04/2016 20:45,2,0.000,ALERT,211.03,298.17,60.023,1459817103,"201051344000417","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,355626.5,355626.5,29873,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459817131,347272.00
04/04/2016 20:45,2,0.000,ALERT,210.57,298.17,60.007,1459817103,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,628770.5,628770.5,18705,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1459817133,347273.00
04/04/2016 20:45,2,0.000,ALERT,211.03,298.17,60.007,1459817103,"274151322000076","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,668986.2,668986.2,18714,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1459817135,347274.00
04/04/2016 20:45,2,0.000,ALERT,211.25,300.57,60.002,1459817103,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,348818.7,348818.7,24962,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1459817137,347275.00
04/04/2016 20:45,2,0.000,ALERT,210.35,298.77,60.023,1459817103,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,662117.5,662117.5,18609,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1459817139,347276.00
04/04/2016 20:45,2,0.000,ALERT,211.03,299.97,60.012,1459817103,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,346117.1,346117.1,25252,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1459817140,347277.00
04/04/2016 20:45,2,0.000,ALERT,210.57,297.57,60.012,1459817103,"201051344001025","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,359788.1,359788.1,29773,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1459817142,347278.00
04/04/2016 20:45,2,0.000,ALERT,211.03,299.97,60.018,1459817103,"201051344000458","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,356565.3,356565.3,25177,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1459817144,347279.00
04/04/2016 20:45,2,0.000,ALERT,211.70,299.97,60.039,1459817103,"201051344000853","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,355020.5,355020.5,24771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1459817146,347280.00
04/04/2016 20:45,2,0.000,ALERT,210.80,298.17,60.018,1459817103,"201051344000917","219011344069620",0.00,-0.50,0,296.06,302.98,0.0,0.0,0.000,359095.4,359095.4,29598,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459817149,347281.00
04/04/2016 20:45,2,0.000,ALERT,210.80,298.77,60.012,1459817103,"201051344001145","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,364118.2,364118.2,29455,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459817151,347282.00
04/04/2016 20:45,2,0.000,ALERT,210.80,297.87,60.018,1459817103,"201051344000651","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,356107.3,356107.3,29823,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1459817152,347283.00
04/04/2016 20:45,2,0.000,ALERT,210.12,297.57,60.007,1459817103,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,609173.9,609173.9,18399,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1459817154,347284.00
04/04/2016 20:45,2,0.000,ALERT,211.03,296.66,60.012,1459817103,"274151322000068","219011344069620",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,509078.3,509078.3,19658,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459817156,347285.00
04/04/2016 20:45,2,0.000,ALERT,210.57,298.77,60.023,1459817103,"201051344001135","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,352454.9,352454.9,29784,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1459817158,347286.00
04/04/2016 20:45,2,0.000,ALERT,210.80,300.57,59.975,1459817103,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,359687.1,359687.1,25204,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1459817160,347287.00
04/04/2016 20:45,2,0.000,ALERT,210.80,298.47,60.012,1459817103,"201051344001203","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,359031.3,359031.3,29777,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1459817161,347288.00
04/04/2016 20:45,2,0.000,ALERT,210.12,298.47,60.028,1459817103,"274151322000054","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,622802.4,622802.4,18425,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1459817163,347289.00
04/04/2016 20:45,2,0.000,ALERT,211.25,299.37,60.007,1459817103,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,348160.8,348160.8,25208,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1459817165,347290.00
04/04/2016 20:45,2,0.000,ALERT,210.80,298.77,60.007,1459817103,"201051344001093","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,357985.2,357985.2,29653,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459817167,347291.00
04/04/2016 20:45,2,0.000,ALERT,211.03,299.97,60.034,1459817103,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,363395.8,363395.8,24608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1459817169,347292.00
04/04/2016 20:45,2,0.000,ALERT,211.25,299.07,60.007,1459817103,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,355918.9,355918.9,24907,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1459817170,347293.00
04/04/2016 20:45,2,0.000,ALERT,211.03,300.57,60.012,1459817103,"201051344000569","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,364708.8,364708.8,24542,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1459817172,347294.00
04/04/2016 20:45,2,0.000,ALERT,211.03,300.27,60.012,1459817103,"201051344000983","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,356288.7,356288.7,25012,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1459817174,347295.00
04/04/2016 20:45,2,0.000,ALERT,211.03,299.67,59.965,1459817103,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,351385.4,351385.4,25263,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1459817176,347296.00
04/04/2016 20:45,2,0.000,ALERT,211.48,300.27,60.018,1459817103,"201051344000576","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,357877.6,357877.6,24680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1459817178,347297.00
04/04/2016 20:45,2,0.000,ALERT,210.57,296.66,60.028,1459817103,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,597123.5,597123.5,18494,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459817179,347298.00
04/04/2016 20:45,2,0.000,ALERT,211.03,298.77,60.002,1459817103,"201051344000685","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,361886.0,361886.0,29592,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1459817181,347299.00
04/04/2016 21:00,2,0.000,ALERT,211.93,300.27,59.991,1459818004,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,357394.7,357394.7,24824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818006,347300.00
04/04/2016 21:00,2,0.000,ALERT,210.57,297.87,59.981,1459818004,"274151322000085","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,625692.8,625692.8,18438,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818008,347301.00
04/04/2016 21:00,2,0.000,ALERT,212.16,299.97,59.991,1459818004,"201051344000633","219011344069620",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,348370.6,348370.6,25277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818010,347302.00
04/04/2016 21:00,2,0.000,ALERT,211.48,300.27,59.981,1459818004,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,349535.6,349535.6,25231,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818011,347303.00
04/04/2016 21:00,2,0.000,ALERT,211.03,299.07,59.986,1459818004,"201051344000646","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,354100.7,354100.7,29786,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818013,347304.00
04/04/2016 21:00,2,0.000,ALERT,210.35,297.57,59.986,1459818004,"274151322000052","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,634372.2,634372.2,18658,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818015,347305.00
04/04/2016 21:00,2,0.000,ALERT,211.25,299.07,60.002,1459818004,"201051344000585","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,359725.0,359725.0,29796,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818017,347306.00
04/04/2016 21:00,2,0.000,ALERT,211.03,299.07,59.991,1459818004,"201051344001230","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,358011.5,358011.5,29583,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818019,347307.00
04/04/2016 21:00,2,0.000,ALERT,211.70,299.97,59.949,1459818004,"201051344000582","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,351626.1,351626.1,29762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818020,347308.00
04/04/2016 21:00,2,0.000,ALERT,210.80,299.07,59.970,1459818004,"201051344000955","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,362817.9,362817.9,29698,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818022,347309.00
04/04/2016 21:00,2,0.000,ALERT,210.57,297.26,59.975,1459818004,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,509121.2,509121.2,19464,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818024,347310.00
04/04/2016 21:00,2,0.000,ALERT,211.48,300.87,59.965,1459818004,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,362876.9,362876.9,5304,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818026,347311.00
04/04/2016 21:00,2,0.000,ALERT,211.03,299.67,59.938,1459818004,"201051344000890","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,360114.8,360114.8,29725,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818028,347312.00
04/04/2016 21:00,2,0.000,ALERT,211.25,299.07,59.970,1459818004,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,362282.4,362282.4,29722,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818029,347313.00
04/04/2016 21:00,2,0.000,ALERT,211.48,298.77,59.975,1459818004,"201051344000417","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,355626.5,355626.5,29875,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818031,347314.00
04/04/2016 21:00,2,0.000,ALERT,210.80,298.77,60.002,1459818004,"274151322000083","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,628770.5,628770.5,18707,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818033,347315.00
04/04/2016 21:00,2,0.000,ALERT,211.25,297.87,59.959,1459818004,"274151322000076","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,668986.2,668986.2,18716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818035,347316.00
04/04/2016 21:00,2,0.000,ALERT,211.48,301.47,59.970,1459818004,"201051344000868","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,348818.7,348818.7,24964,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818037,347317.00
04/04/2016 21:00,2,0.000,ALERT,210.57,299.37,60.002,1459818004,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,662117.5,662117.5,18611,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818039,347318.00
04/04/2016 21:00,2,0.000,ALERT,211.48,300.57,59.975,1459818004,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,346117.1,346117.1,25254,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818040,347319.00
04/04/2016 21:00,2,0.000,ALERT,211.03,298.77,59.970,1459818004,"201051344001025","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,359788.1,359788.1,29775,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818042,347320.00
04/04/2016 21:00,2,0.000,ALERT,211.25,300.57,59.965,1459818004,"201051344000458","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,356565.3,356565.3,25179,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818044,347321.00
04/04/2016 21:00,2,0.000,ALERT,212.16,300.57,59.975,1459818004,"201051344000853","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,355020.5,355020.5,24773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818046,347322.00
04/04/2016 21:00,2,0.000,ALERT,211.48,299.37,59.975,1459818004,"201051344000685","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,361886.0,361886.0,29594,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818048,347323.00
04/04/2016 21:00,2,0.000,ALERT,211.48,298.77,59.975,1459818004,"201051344000917","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,359095.4,359095.4,29600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818049,347324.00
04/04/2016 21:00,2,0.000,ALERT,211.48,299.37,59.970,1459818004,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,364118.2,364118.2,29457,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818051,347325.00
04/04/2016 21:00,2,0.000,ALERT,211.25,298.17,60.028,1459818004,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,356107.3,356107.3,29825,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818053,347326.00
04/04/2016 21:00,2,0.000,ALERT,210.12,297.57,59.970,1459818004,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,609173.9,609173.9,18401,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818055,347327.00
04/04/2016 21:00,2,0.000,ALERT,211.48,297.87,59.938,1459818004,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,509078.3,509078.3,19660,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818057,347328.00
04/04/2016 21:00,2,0.000,ALERT,210.80,299.37,59.965,1459818004,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,352454.9,352454.9,29786,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818058,347329.00
04/04/2016 21:00,2,0.000,ALERT,211.25,301.17,59.970,1459818004,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,359687.1,359687.1,25206,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818060,347330.00
04/04/2016 21:00,2,0.000,ALERT,211.25,299.07,59.970,1459818004,"201051344001203","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,359031.3,359031.3,29779,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818062,347331.00
04/04/2016 21:00,2,0.000,ALERT,210.57,298.47,59.954,1459818004,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,622802.4,622802.4,18427,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818064,347332.00
04/04/2016 21:00,2,0.000,ALERT,211.70,300.27,59.975,1459818004,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,348160.8,348160.8,25210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818066,347333.00
04/04/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1459818004,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,357985.2,357985.2,29655,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818067,347334.00
04/04/2016 21:00,2,0.000,ALERT,211.48,300.57,59.975,1459818004,"201051344000900","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,363395.8,363395.8,24610,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818069,347335.00
04/04/2016 21:00,2,0.000,ALERT,211.70,299.97,59.933,1459818004,"201051344000648","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,355918.9,355918.9,24909,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818071,347336.00
04/04/2016 21:00,2,0.000,ALERT,211.70,301.17,59.981,1459818004,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,364708.8,364708.8,24544,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818073,347337.00
04/04/2016 21:00,2,0.000,ALERT,211.48,300.87,59.938,1459818004,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,356288.7,356288.7,25014,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818075,347338.00
04/04/2016 21:00,2,0.000,ALERT,211.70,300.57,59.981,1459818004,"201051344001158","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,351385.4,351385.4,25265,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818076,347339.00
04/04/2016 21:00,2,0.000,ALERT,212.16,301.47,59.970,1459818004,"201051344000576","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,357877.6,357877.6,24682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818078,347340.00
04/04/2016 21:00,2,0.000,ALERT,210.80,297.26,59.959,1459818004,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,597123.5,597123.5,18496,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818080,347341.00
04/04/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1459818903,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,357394.7,357394.7,24826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818905,347342.00
04/04/2016 21:15,2,0.000,ALERT,211.25,299.07,59.991,1459818903,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,625692.8,625692.8,18440,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818907,347343.00
04/04/2016 21:15,2,0.000,ALERT,212.38,300.57,59.949,1459818903,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,348370.6,348370.6,25279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818908,347344.00
04/04/2016 21:15,2,0.000,ALERT,211.93,300.87,59.970,1459818903,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,349535.6,349535.6,25233,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818910,347345.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.07,59.965,1459818903,"201051344000646","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,354100.7,354100.7,29788,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818912,347346.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.67,59.959,1459818903,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,634372.2,634372.2,18660,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818914,347347.00
04/04/2016 21:15,2,0.000,ALERT,211.03,299.07,59.986,1459818903,"201051344000585","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,359725.0,359725.0,29798,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818916,347348.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.37,59.965,1459818903,"201051344001230","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,358011.5,358011.5,29585,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818918,347349.00
04/04/2016 21:15,2,0.000,ALERT,211.48,299.97,59.970,1459818903,"201051344000582","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,351626.1,351626.1,29764,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818919,347350.00
04/04/2016 21:15,2,0.000,ALERT,210.57,299.07,59.959,1459818903,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,362817.9,362817.9,29700,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818921,347351.00
04/04/2016 21:15,2,0.000,ALERT,211.25,298.47,59.965,1459818903,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,509121.2,509121.2,19466,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818923,347352.00
04/04/2016 21:15,2,0.000,ALERT,211.93,301.47,59.965,1459818903,"201051344000579","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,362876.9,362876.9,5306,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818925,347353.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.37,59.965,1459818903,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,360114.8,360114.8,29727,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818927,347354.00
04/04/2016 21:15,2,0.000,ALERT,211.03,299.07,59.970,1459818903,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,362282.4,362282.4,29724,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818928,347355.00
04/04/2016 21:15,2,0.000,ALERT,211.25,298.77,59.965,1459818903,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,355626.5,355626.5,29877,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818930,347356.00
04/04/2016 21:15,2,0.000,ALERT,211.25,299.07,59.928,1459818903,"274151322000083","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,628770.5,628770.5,18709,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818932,347357.00
04/04/2016 21:15,2,0.000,ALERT,211.93,299.07,60.002,1459818903,"274151322000076","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,668986.2,668986.2,18718,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818934,347358.00
04/04/2016 21:15,2,0.000,ALERT,211.93,301.47,59.970,1459818903,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,348818.7,348818.7,24966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818936,347359.00
04/04/2016 21:15,2,0.000,ALERT,211.25,300.27,59.954,1459818903,"274151322000095","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,662117.5,662117.5,18613,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818938,347360.00
04/04/2016 21:15,2,0.000,ALERT,211.48,300.27,59.944,1459818903,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,346117.1,346117.1,25256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818939,347361.00
04/04/2016 21:15,2,0.000,ALERT,210.80,298.47,59.949,1459818903,"201051344001025","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,359788.1,359788.1,29777,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818941,347362.00
04/04/2016 21:15,2,0.000,ALERT,211.48,300.57,59.965,1459818903,"201051344000458","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,356565.3,356565.3,25181,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818943,347363.00
