ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 21:15,2,0.000,ALERT,212.38,300.57,60.002,1459818903,"201051344000853","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,355020.5,355020.5,24775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818945,347364.00
04/04/2016 21:15,2,0.000,ALERT,211.48,299.07,59.965,1459818903,"201051344000685","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,361886.0,361886.0,29596,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818947,347365.00
04/04/2016 21:15,2,0.000,ALERT,211.03,298.47,59.965,1459818903,"201051344000917","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,359095.4,359095.4,29602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818948,347366.00
04/04/2016 21:15,2,0.000,ALERT,211.25,299.67,59.959,1459818903,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,364118.2,364118.2,29459,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818950,347367.00
04/04/2016 21:15,2,0.000,ALERT,211.03,298.47,59.949,1459818903,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,356107.3,356107.3,29827,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818952,347368.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.07,59.959,1459818903,"274151322000088","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,609173.9,609173.9,18403,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818954,347369.00
04/04/2016 21:15,2,0.000,ALERT,211.93,298.47,59.965,1459818903,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.37,0.0,0.0,0.000,509078.3,509078.3,19662,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818956,347370.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.07,59.954,1459818903,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,352454.9,352454.9,29788,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818957,347371.00
04/04/2016 21:15,2,0.000,ALERT,211.48,301.17,59.954,1459818903,"201051344000594","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,359687.1,359687.1,25208,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818959,347372.00
04/04/2016 21:15,2,0.000,ALERT,211.03,299.07,59.965,1459818903,"201051344001203","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,359031.3,359031.3,29781,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818961,347373.00
04/04/2016 21:15,2,0.000,ALERT,210.80,299.37,59.965,1459818903,"274151322000054","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,622802.4,622802.4,18429,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818963,347374.00
04/04/2016 21:15,2,0.000,ALERT,211.93,300.27,59.965,1459818903,"201051344000867","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,348160.8,348160.8,25212,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459818964,347375.00
04/04/2016 21:15,2,0.000,ALERT,211.03,299.37,59.965,1459818903,"201051344001093","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,357985.2,357985.2,29657,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818966,347376.00
04/04/2016 21:15,2,0.000,ALERT,211.70,300.87,59.949,1459818903,"201051344000900","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,363395.8,363395.8,24612,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818968,347377.00
04/04/2016 21:15,2,0.000,ALERT,211.70,299.97,59.959,1459818903,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,355918.9,355918.9,24911,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818970,347378.00
04/04/2016 21:15,2,0.000,ALERT,211.93,301.47,59.959,1459818903,"201051344000569","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,364708.8,364708.8,24546,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818972,347379.00
04/04/2016 21:15,2,0.000,ALERT,211.70,300.87,59.981,1459818903,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,356288.7,356288.7,25016,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818974,347380.00
04/04/2016 21:15,2,0.000,ALERT,211.93,300.57,59.959,1459818903,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,351385.4,351385.4,25267,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818975,347381.00
04/04/2016 21:15,2,0.000,ALERT,212.38,301.17,59.954,1459818903,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,357877.6,357877.6,24684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818977,347382.00
04/04/2016 21:15,2,0.000,ALERT,211.25,297.87,59.954,1459818903,"274151322000087","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,597123.5,597123.5,18498,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459818979,347383.00
04/04/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1459819803,"201051344000645","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,357394.7,357394.7,24828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819805,347384.00
04/04/2016 21:30,2,0.000,ALERT,211.03,298.47,60.012,1459819803,"274151322000085","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,625692.8,625692.8,18442,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819807,347385.00
04/04/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1459819803,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,348370.6,348370.6,25281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819808,347386.00
04/04/2016 21:30,2,0.000,ALERT,211.70,300.87,59.949,1459819803,"201051344000469","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,349535.6,349535.6,25235,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819810,347387.00
04/04/2016 21:30,2,0.000,ALERT,211.03,299.37,59.970,1459819803,"201051344000646","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,354100.7,354100.7,29790,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819812,347388.00
04/04/2016 21:30,2,0.000,ALERT,210.57,298.17,59.970,1459819803,"274151322000052","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,634372.2,634372.2,18662,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819814,347389.00
04/04/2016 21:30,2,0.000,ALERT,211.48,299.67,59.970,1459819803,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,359725.0,359725.0,29800,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819816,347390.00
04/04/2016 21:30,2,0.000,ALERT,211.25,299.67,59.975,1459819803,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,358011.5,358011.5,29587,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819818,347391.00
04/04/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1459819803,"201051344000582","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,351626.1,351626.1,29766,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459819819,347392.00
04/04/2016 21:30,2,0.000,ALERT,211.03,299.67,59.981,1459819803,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,362817.9,362817.9,29702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819821,347393.00
04/04/2016 21:30,2,0.000,ALERT,210.80,297.87,59.965,1459819803,"274151322000094","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,509121.2,509121.2,19468,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819823,347394.00
04/04/2016 21:30,2,0.000,ALERT,211.48,301.17,59.970,1459819803,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,362876.9,362876.9,5308,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459819825,347395.00
04/04/2016 21:30,2,0.000,ALERT,211.25,300.27,59.986,1459819803,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,360114.8,360114.8,29729,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819827,347396.00
04/04/2016 21:30,2,0.000,ALERT,211.48,299.37,59.975,1459819803,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,362282.4,362282.4,29726,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819828,347397.00
04/04/2016 21:30,2,0.000,ALERT,211.70,299.07,59.959,1459819803,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,355626.5,355626.5,29879,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819830,347398.00
04/04/2016 21:30,2,0.000,ALERT,210.80,298.47,59.965,1459819803,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,628770.5,628770.5,18711,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819832,347399.00
04/04/2016 21:30,2,0.000,ALERT,211.48,298.47,59.959,1459819803,"274151322000076","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,668986.2,668986.2,18720,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819834,347400.00
04/04/2016 21:30,2,0.000,ALERT,211.70,301.47,60.002,1459819803,"201051344000868","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,348818.7,348818.7,24968,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819836,347401.00
04/04/2016 21:30,2,0.000,ALERT,210.80,299.37,59.959,1459819803,"274151322000095","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,662117.5,662117.5,18615,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819837,347402.00
04/04/2016 21:30,2,0.000,ALERT,211.48,300.57,59.965,1459819803,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,346117.1,346117.1,25258,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819839,347403.00
04/04/2016 21:30,2,0.000,ALERT,211.25,299.07,60.007,1459819803,"201051344001025","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,359788.1,359788.1,29779,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819841,347404.00
04/04/2016 21:30,2,0.000,ALERT,211.48,300.87,59.959,1459819803,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,356565.3,356565.3,25183,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819843,347405.00
04/04/2016 21:30,2,0.000,ALERT,212.16,300.57,60.012,1459819803,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,355020.5,355020.5,24777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459819845,347406.00
04/04/2016 21:30,2,0.000,ALERT,211.93,299.97,59.970,1459819803,"201051344000685","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,361886.0,361886.0,29598,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459819846,347407.00
04/04/2016 21:30,2,0.000,ALERT,211.48,299.07,59.965,1459819803,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,359095.4,359095.4,29604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819848,347408.00
04/04/2016 21:30,2,0.000,ALERT,211.70,299.97,59.970,1459819803,"201051344001145","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,364118.2,364118.2,29461,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819850,347409.00
04/04/2016 21:30,2,0.000,ALERT,211.48,298.77,59.970,1459819803,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,356107.3,356107.3,29829,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819852,347410.00
04/04/2016 21:30,2,0.000,ALERT,210.57,298.17,60.007,1459819803,"274151322000088","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,609173.9,609173.9,18405,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459819854,347411.00
04/04/2016 21:30,2,0.000,ALERT,211.70,298.17,59.965,1459819803,"274151322000068","219011344069620",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,509078.3,509078.3,19664,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819856,347412.00
04/04/2016 21:30,2,0.000,ALERT,211.03,299.37,60.012,1459819803,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,352454.9,352454.9,29790,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819857,347413.00
04/04/2016 21:30,2,0.000,ALERT,211.25,301.17,59.965,1459819803,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,359687.1,359687.1,25210,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819859,347414.00
04/04/2016 21:30,2,0.000,ALERT,211.48,299.07,59.970,1459819803,"201051344001203","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,359031.3,359031.3,29783,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819861,347415.00
04/04/2016 21:30,2,0.000,ALERT,210.80,298.77,59.965,1459819803,"274151322000054","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,622802.4,622802.4,18431,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819863,347416.00
04/04/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1459819803,"201051344000867","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,348160.8,348160.8,25214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819865,347417.00
04/04/2016 21:30,2,0.000,ALERT,211.48,299.67,59.975,1459819803,"201051344001093","219011344069620",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,357985.2,357985.2,29659,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819866,347418.00
04/04/2016 21:30,2,0.000,ALERT,211.48,301.17,59.970,1459819803,"201051344000900","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,363395.8,363395.8,24614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819868,347419.00
04/04/2016 21:30,2,0.000,ALERT,211.70,299.97,59.975,1459819803,"201051344000648","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,355918.9,355918.9,24913,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819870,347420.00
04/04/2016 21:30,2,0.000,ALERT,211.70,301.17,60.012,1459819803,"201051344000569","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,364708.8,364708.8,24548,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459819872,347421.00
04/04/2016 21:30,2,0.000,ALERT,211.70,301.17,59.981,1459819803,"201051344000983","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,356288.7,356288.7,25018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819873,347422.00
04/04/2016 21:30,2,0.000,ALERT,211.70,300.87,59.981,1459819803,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,351385.4,351385.4,25269,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819875,347423.00
04/04/2016 21:30,2,0.000,ALERT,212.16,301.17,59.986,1459819803,"201051344000576","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,357877.6,357877.6,24686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819877,347424.00
04/04/2016 21:30,2,0.000,ALERT,211.03,297.57,59.970,1459819803,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,597123.5,597123.5,18500,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459819879,347425.00
04/04/2016 21:45,2,0.000,ALERT,212.38,302.07,60.012,1459820703,"201051344000645","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,357394.7,357394.7,24830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820706,347426.00
04/04/2016 21:45,2,0.000,ALERT,211.48,299.37,59.981,1459820703,"274151322000085","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,625692.8,625692.8,18444,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820708,347427.00
04/04/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1459820703,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,348370.6,348370.6,25283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820710,347428.00
04/04/2016 21:45,2,0.000,ALERT,212.16,301.47,59.996,1459820703,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,349535.6,349535.6,25237,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820712,347429.00
04/04/2016 21:45,2,0.000,ALERT,211.70,300.27,60.007,1459820703,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,354100.7,354100.7,29792,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820713,347430.00
04/04/2016 21:45,2,0.000,ALERT,211.03,299.07,59.996,1459820703,"274151322000052","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,634372.2,634372.2,18664,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820715,347431.00
04/04/2016 21:45,2,0.000,ALERT,211.93,300.27,60.039,1459820703,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,359725.0,359725.0,29802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820717,347432.00
04/04/2016 21:45,2,0.000,ALERT,211.70,300.57,59.991,1459820703,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,358011.5,358011.5,29589,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820719,347433.00
04/04/2016 21:45,2,0.000,ALERT,212.16,300.87,59.996,1459820703,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,351626.1,351626.1,29768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820720,347434.00
04/04/2016 21:45,2,0.000,ALERT,211.48,300.27,59.996,1459820703,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,362817.9,362817.9,29704,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820722,347435.00
04/04/2016 21:45,2,0.000,ALERT,211.48,299.07,59.996,1459820703,"274151322000094","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,509121.2,509121.2,19470,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820724,347436.00
04/04/2016 21:45,2,0.000,ALERT,212.16,302.37,59.996,1459820703,"201051344000579","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,362876.9,362876.9,5310,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820726,347437.00
04/04/2016 21:45,2,0.000,ALERT,211.70,300.57,59.996,1459820703,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,360114.8,360114.8,29731,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820728,347438.00
04/04/2016 21:45,2,0.000,ALERT,211.93,299.97,60.012,1459820703,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,362282.4,362282.4,29728,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820729,347439.00
04/04/2016 21:45,2,0.000,ALERT,211.70,299.37,60.012,1459820703,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,355626.5,355626.5,29881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820731,347440.00
04/04/2016 21:45,2,0.000,ALERT,211.48,299.67,59.954,1459820703,"274151322000083","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,628770.5,628770.5,18713,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820733,347441.00
04/04/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1459820703,"274151322000076","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,668986.2,668986.2,18722,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820735,347442.00
04/04/2016 21:45,2,0.000,ALERT,211.93,302.68,60.044,1459820703,"201051344000868","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,348818.7,348818.7,24970,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820737,347443.00
04/04/2016 21:45,2,0.000,ALERT,211.48,300.57,59.986,1459820703,"274151322000095","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,662117.5,662117.5,18617,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820739,347444.00
04/04/2016 21:45,2,0.000,ALERT,211.93,301.47,59.996,1459820703,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,346117.1,346117.1,25260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820740,347445.00
04/04/2016 21:45,2,0.000,ALERT,211.70,299.67,59.996,1459820703,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,359788.1,359788.1,29781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820742,347446.00
04/04/2016 21:45,2,0.000,ALERT,212.16,302.07,59.996,1459820703,"201051344000458","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,356565.3,356565.3,25185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820744,347447.00
04/04/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1459820703,"201051344000853","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,355020.5,355020.5,24779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820746,347448.00
04/04/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1459820703,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,361886.0,361886.0,29600,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820748,347449.00
04/04/2016 21:45,2,0.000,ALERT,211.93,299.67,59.975,1459820703,"201051344000917","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,359095.4,359095.4,29606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820749,347450.00
04/04/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1459820703,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,364118.2,364118.2,29463,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820751,347451.00
04/04/2016 21:45,2,0.000,ALERT,211.93,299.67,60.002,1459820703,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,356107.3,356107.3,29831,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820753,347452.00
04/04/2016 21:45,2,0.000,ALERT,211.03,299.37,59.981,1459820703,"274151322000088","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,609173.9,609173.9,18407,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820755,347453.00
04/04/2016 21:45,2,0.000,ALERT,212.38,299.07,59.996,1459820703,"274151322000068","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,509078.3,509078.3,19666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820757,347454.00
04/04/2016 21:45,2,0.000,ALERT,211.48,300.27,60.034,1459820703,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,352454.9,352454.9,29792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820758,347455.00
04/04/2016 21:45,2,0.000,ALERT,211.93,302.37,59.996,1459820703,"201051344000594","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,359687.1,359687.1,25212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820760,347456.00
04/04/2016 21:45,2,0.000,ALERT,211.93,299.97,60.007,1459820703,"201051344001203","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,359031.3,359031.3,29785,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820762,347457.00
04/04/2016 21:45,2,0.000,ALERT,211.25,299.97,60.002,1459820703,"274151322000054","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,622802.4,622802.4,18433,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820764,347458.00
04/04/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1459820703,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,348160.8,348160.8,25216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820766,347459.00
04/04/2016 21:45,2,0.000,ALERT,211.70,300.27,60.002,1459820703,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,357985.2,357985.2,29661,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820768,347460.00
04/04/2016 21:45,2,0.000,ALERT,212.16,302.07,59.991,1459820703,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,363395.8,363395.8,24616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820770,347461.00
04/04/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1459820703,"201051344000648","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,355918.9,355918.9,24915,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820771,347462.00
04/04/2016 21:45,2,0.000,ALERT,212.38,302.68,60.007,1459820703,"201051344000569","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,364708.8,364708.8,24550,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820773,347463.00
04/04/2016 21:45,2,0.000,ALERT,212.16,302.07,60.044,1459820703,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,356288.7,356288.7,25020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820775,347464.00
04/04/2016 21:45,2,0.000,ALERT,212.16,301.47,59.996,1459820703,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,351385.4,351385.4,25271,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820777,347465.00
04/04/2016 21:45,2,0.000,ALERT,212.83,302.68,60.002,1459820703,"201051344000576","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,357877.6,357877.6,24688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459820779,347466.00
04/04/2016 21:45,2,0.000,ALERT,211.48,298.77,59.991,1459820703,"274151322000087","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,597123.5,597123.5,18502,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459820780,347467.00
04/04/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1459821603,"201051344000645","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,357394.7,357394.7,24832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821605,347468.00
04/04/2016 22:00,2,0.000,ALERT,211.25,299.07,59.991,1459821603,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,625692.8,625692.8,18446,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821607,347469.00
04/04/2016 22:00,2,0.000,ALERT,212.83,301.17,59.986,1459821603,"201051344000633","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,348370.6,348370.6,25285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821609,347470.00
04/04/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1459821603,"201051344000469","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,349535.6,349535.6,25239,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821611,347471.00
04/04/2016 22:00,2,0.000,ALERT,211.70,300.87,59.991,1459821603,"201051344000646","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,354100.7,354100.7,29794,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821612,347472.00
04/04/2016 22:00,2,0.000,ALERT,210.80,299.67,59.996,1459821603,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,634372.2,634372.2,18666,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821614,347473.00
04/04/2016 22:00,2,0.000,ALERT,212.38,301.47,59.986,1459821603,"201051344000585","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,359725.0,359725.0,29804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821616,347474.00
04/04/2016 22:00,2,0.000,ALERT,211.93,301.47,59.996,1459821603,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,358011.5,358011.5,29591,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821618,347475.00
04/04/2016 22:00,2,0.000,ALERT,212.61,302.07,60.007,1459821603,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,351626.1,351626.1,29770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821620,347476.00
04/04/2016 22:00,2,0.000,ALERT,211.70,300.87,59.991,1459821603,"201051344000955","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,362817.9,362817.9,29706,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821621,347477.00
04/04/2016 22:00,2,0.000,ALERT,211.25,298.47,60.002,1459821603,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,509121.2,509121.2,19472,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821623,347478.00
04/04/2016 22:00,2,0.000,ALERT,212.61,302.68,60.002,1459821603,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,362876.9,362876.9,5312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821625,347479.00
04/04/2016 22:00,2,0.000,ALERT,212.16,301.47,60.012,1459821603,"201051344000890","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,360114.8,360114.8,29733,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821627,347480.00
04/04/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1459821603,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,362282.4,362282.4,29730,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821629,347481.00
04/04/2016 22:00,2,0.000,ALERT,212.38,300.57,60.012,1459821603,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,355626.5,355626.5,29883,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821631,347482.00
04/04/2016 22:00,2,0.000,ALERT,211.48,299.07,60.012,1459821603,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,628770.5,628770.5,18715,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821633,347483.00
04/04/2016 22:00,2,0.000,ALERT,211.93,298.77,60.007,1459821603,"274151322000076","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,668986.2,668986.2,18724,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821634,347484.00
04/04/2016 22:00,2,0.000,ALERT,212.38,302.68,60.012,1459821603,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,348818.7,348818.7,24972,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821636,347485.00
04/04/2016 22:00,2,0.000,ALERT,211.25,299.67,60.007,1459821603,"274151322000095","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,662117.5,662117.5,18619,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821638,347486.00
04/04/2016 22:00,2,0.000,ALERT,212.16,301.77,59.959,1459821603,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,346117.1,346117.1,25262,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821640,347487.00
04/04/2016 22:00,2,0.000,ALERT,211.93,300.27,60.007,1459821603,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,359788.1,359788.1,29783,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821642,347488.00
04/04/2016 22:00,2,0.000,ALERT,212.38,302.07,60.012,1459821603,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,356565.3,356565.3,25187,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821644,347489.00
04/04/2016 22:00,2,0.000,ALERT,213.06,301.77,60.002,1459821603,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,355020.5,355020.5,24781,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821645,347490.00
04/04/2016 22:00,2,0.000,ALERT,212.38,300.87,60.007,1459821603,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,361886.0,361886.0,29602,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821647,347491.00
04/04/2016 22:00,2,0.000,ALERT,212.16,300.27,60.007,1459821603,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,359095.4,359095.4,29608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821649,347492.00
04/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.954,1459821603,"201051344001145","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,364118.2,364118.2,29465,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821651,347493.00
04/04/2016 22:00,2,0.000,ALERT,212.16,299.97,59.996,1459821603,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,356107.3,356107.3,29833,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821653,347494.00
04/04/2016 22:00,2,0.000,ALERT,211.03,298.77,59.996,1459821603,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,609173.9,609173.9,18409,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821654,347495.00
04/04/2016 22:00,2,0.000,ALERT,211.93,298.47,59.996,1459821603,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,509078.3,509078.3,19668,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821656,347496.00
04/04/2016 22:00,2,0.000,ALERT,211.70,300.87,60.002,1459821603,"201051344001135","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,352454.9,352454.9,29794,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821658,347497.00
04/04/2016 22:00,2,0.000,ALERT,212.16,302.37,59.975,1459821603,"201051344000594","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,359687.1,359687.1,25214,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821660,347498.00
04/04/2016 22:00,2,0.000,ALERT,211.93,300.27,60.012,1459821603,"201051344001203","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,359031.3,359031.3,29787,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821662,347499.00
04/04/2016 22:00,2,0.000,ALERT,211.03,298.77,59.991,1459821603,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,622802.4,622802.4,18435,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821663,347500.00
04/04/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1459821603,"201051344000867","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,348160.8,348160.8,25218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821665,347501.00
04/04/2016 22:00,2,0.000,ALERT,211.93,300.57,59.954,1459821603,"201051344001093","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,357985.2,357985.2,29663,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821667,347502.00
04/04/2016 22:00,2,0.000,ALERT,212.16,302.07,60.002,1459821603,"201051344000900","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,363395.8,363395.8,24618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821669,347503.00
04/04/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1459821603,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,355918.9,355918.9,24917,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821671,347504.00
04/04/2016 22:00,2,0.000,ALERT,212.61,302.98,59.996,1459821603,"201051344000569","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,364708.8,364708.8,24552,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821672,347505.00
04/04/2016 22:00,2,0.000,ALERT,212.38,302.07,59.981,1459821603,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,356288.7,356288.7,25022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821674,347506.00
04/04/2016 22:00,2,0.000,ALERT,212.83,302.37,60.002,1459821603,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,351385.4,351385.4,25273,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821676,347507.00
04/04/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1459821603,"201051344000576","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,357877.6,357877.6,24690,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459821678,347508.00
