ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 22:00,2,0.000,ALERT,211.48,298.17,60.028,1459821603,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,597123.5,597123.5,18504,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459821680,347509.00
04/04/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1459822504,"201051344000645","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,357394.7,357394.7,24834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822506,347510.00
04/04/2016 22:15,2,0.000,ALERT,211.93,299.67,59.959,1459822504,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,625692.8,625692.8,18448,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822507,347511.00
04/04/2016 22:15,2,0.000,ALERT,213.29,301.77,60.002,1459822504,"201051344000633","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,348370.6,348370.6,25287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822509,347512.00
04/04/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1459822504,"201051344000469","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,349535.6,349535.6,25241,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822511,347513.00
04/04/2016 22:15,2,0.000,ALERT,212.16,300.57,59.954,1459822504,"201051344000646","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,354100.7,354100.7,29796,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822513,347514.00
04/04/2016 22:15,2,0.000,ALERT,211.70,300.57,59.981,1459822504,"274151322000052","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,634372.2,634372.2,18668,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822515,347515.00
04/04/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1459822504,"201051344000585","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,359725.0,359725.0,29806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822516,347516.00
04/04/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1459822504,"201051344001230","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,358011.5,358011.5,29593,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822518,347517.00
04/04/2016 22:15,2,0.000,ALERT,212.83,301.47,59.954,1459822504,"201051344000582","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,351626.1,351626.1,29772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822520,347518.00
04/04/2016 22:15,2,0.000,ALERT,211.93,300.27,59.954,1459822504,"201051344000955","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,362817.9,362817.9,29708,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822522,347519.00
04/04/2016 22:15,2,0.000,ALERT,211.93,299.07,59.959,1459822504,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,509121.2,509121.2,19474,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822524,347520.00
04/04/2016 22:15,2,0.000,ALERT,212.61,302.68,60.007,1459822504,"201051344000579","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,362876.9,362876.9,5314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822525,347521.00
04/04/2016 22:15,2,0.000,ALERT,212.38,301.17,59.944,1459822504,"201051344000890","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,360114.8,360114.8,29735,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822527,347522.00
04/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.965,1459822504,"201051344000438","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,362282.4,362282.4,29732,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822529,347523.00
04/04/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1459822504,"201051344000417","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,355626.5,355626.5,29885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822531,347524.00
04/04/2016 22:15,2,0.000,ALERT,211.93,300.57,59.954,1459822504,"274151322000083","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,628770.5,628770.5,18717,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822533,347525.00
04/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.954,1459822504,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,668986.2,668986.2,18726,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822534,347526.00
04/04/2016 22:15,2,0.000,ALERT,212.61,302.68,59.959,1459822504,"201051344000868","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,348818.7,348818.7,24974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822536,347527.00
04/04/2016 22:15,2,0.000,ALERT,211.93,300.87,59.965,1459822504,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,662117.5,662117.5,18621,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822538,347528.00
04/04/2016 22:15,2,0.000,ALERT,212.38,302.07,59.965,1459822504,"201051344000988","219011344069620",0.00,-5.50,0,297.26,304.18,0.0,0.0,0.000,346117.1,346117.1,25264,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822540,347529.00
04/04/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1459822504,"201051344001025","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,359788.1,359788.1,29785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822542,347530.00
04/04/2016 22:15,2,0.000,ALERT,212.61,302.37,59.965,1459822504,"201051344000458","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,356565.3,356565.3,25189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822543,347531.00
04/04/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1459822504,"201051344000853","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,355020.5,355020.5,24783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822545,347532.00
04/04/2016 22:15,2,0.000,ALERT,212.83,300.87,59.954,1459822504,"201051344000685","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,361886.0,361886.0,29604,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822547,347533.00
04/04/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1459822504,"201051344000917","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,359095.4,359095.4,29610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822549,347534.00
04/04/2016 22:15,2,0.000,ALERT,212.61,300.87,59.991,1459822504,"201051344001145","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,364118.2,364118.2,29467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822551,347535.00
04/04/2016 22:15,2,0.000,ALERT,212.38,299.97,59.965,1459822504,"201051344000651","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,356107.3,356107.3,29835,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822553,347536.00
04/04/2016 22:15,2,0.000,ALERT,211.48,299.37,59.970,1459822504,"274151322000088","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,609173.9,609173.9,18411,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822554,347537.00
04/04/2016 22:15,2,0.000,ALERT,211.93,298.17,59.959,1459822504,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,509078.3,509078.3,19670,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822556,347538.00
04/04/2016 22:15,2,0.000,ALERT,211.93,300.57,59.965,1459822504,"201051344001135","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,352454.9,352454.9,29796,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822558,347539.00
04/04/2016 22:15,2,0.000,ALERT,212.38,302.68,60.007,1459822504,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,359687.1,359687.1,25216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822560,347540.00
04/04/2016 22:15,2,0.000,ALERT,212.38,300.27,59.996,1459822504,"201051344001203","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,359031.3,359031.3,29789,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822562,347541.00
04/04/2016 22:15,2,0.000,ALERT,211.70,299.97,59.954,1459822504,"274151322000054","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,622802.4,622802.4,18437,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822563,347542.00
04/04/2016 22:15,2,0.000,ALERT,213.06,301.77,59.959,1459822504,"201051344000867","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,348160.8,348160.8,25220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822565,347543.00
04/04/2016 22:15,2,0.000,ALERT,212.38,300.87,59.922,1459822504,"201051344001093","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,357985.2,357985.2,29665,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822567,347544.00
04/04/2016 22:15,2,0.000,ALERT,212.61,302.37,59.965,1459822504,"201051344000900","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,363395.8,363395.8,24620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822569,347545.00
04/04/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1459822504,"201051344000648","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,355918.9,355918.9,24919,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822571,347546.00
04/04/2016 22:15,2,0.000,ALERT,212.83,302.98,59.975,1459822504,"201051344000569","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,364708.8,364708.8,24554,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822572,347547.00
04/04/2016 22:15,2,0.000,ALERT,212.61,302.07,59.933,1459822504,"201051344000983","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,356288.7,356288.7,25024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459822574,347548.00
04/04/2016 22:15,2,0.000,ALERT,212.83,302.07,59.986,1459822504,"201051344001158","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,351385.4,351385.4,25275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822576,347549.00
04/04/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1459822504,"201051344000576","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,357877.6,357877.6,24692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822578,347550.00
04/04/2016 22:15,2,0.000,ALERT,211.70,299.07,59.975,1459822504,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,597123.5,597123.5,18506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459822580,347551.00
04/04/2016 22:30,2,0.000,ALERT,213.06,302.07,60.007,1459823404,"201051344000645","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,357394.7,357394.7,24836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823406,347552.00
04/04/2016 22:30,2,0.000,ALERT,212.16,299.97,60.002,1459823404,"274151322000085","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,625692.8,625692.8,18450,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823407,347553.00
04/04/2016 22:30,2,0.000,ALERT,213.51,302.07,60.007,1459823404,"201051344000633","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,348370.6,348370.6,25289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823409,347554.00
04/04/2016 22:30,2,0.000,ALERT,212.83,302.37,59.996,1459823404,"201051344000469","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,349535.6,349535.6,25243,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823411,347555.00
04/04/2016 22:30,2,0.000,ALERT,212.38,301.17,59.965,1459823404,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,354100.7,354100.7,29798,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823413,347556.00
04/04/2016 22:30,2,0.000,ALERT,211.93,300.57,60.034,1459823404,"274151322000052","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,634372.2,634372.2,18670,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823415,347557.00
04/04/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1459823404,"201051344000585","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,359725.0,359725.0,29808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823417,347558.00
04/04/2016 22:30,2,0.000,ALERT,212.38,301.77,59.996,1459823404,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,358011.5,358011.5,29595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823418,347559.00
04/04/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1459823404,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,351626.1,351626.1,29774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823420,347560.00
04/04/2016 22:30,2,0.000,ALERT,212.16,301.17,60.007,1459823404,"201051344000955","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,362817.9,362817.9,29710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823422,347561.00
04/04/2016 22:30,2,0.000,ALERT,211.93,299.37,59.996,1459823404,"274151322000094","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,509121.2,509121.2,19476,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823424,347562.00
04/04/2016 22:30,2,0.000,ALERT,212.83,302.98,60.002,1459823404,"201051344000579","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,362876.9,362876.9,5316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823426,347563.00
04/04/2016 22:30,2,0.000,ALERT,212.38,301.47,59.996,1459823404,"201051344000890","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,360114.8,360114.8,29737,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823427,347564.00
04/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.996,1459823404,"201051344000438","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,362282.4,362282.4,29734,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823429,347565.00
04/04/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1459823404,"201051344000417","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,355626.5,355626.5,29887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823431,347566.00
04/04/2016 22:30,2,0.000,ALERT,211.93,300.27,60.002,1459823404,"274151322000083","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,628770.5,628770.5,18719,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823433,347567.00
04/04/2016 22:30,2,0.000,ALERT,212.61,299.67,59.996,1459823404,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,668986.2,668986.2,18728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823435,347568.00
04/04/2016 22:30,2,0.000,ALERT,212.83,302.98,60.034,1459823404,"201051344000868","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,348818.7,348818.7,24976,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823436,347569.00
04/04/2016 22:30,2,0.000,ALERT,211.70,301.17,59.986,1459823404,"274151322000095","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,662117.5,662117.5,18623,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823438,347570.00
04/04/2016 22:30,2,0.000,ALERT,212.61,302.07,60.002,1459823404,"201051344000988","219011344069620",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,346117.1,346117.1,25266,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823440,347571.00
04/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1459823404,"201051344001025","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,359788.1,359788.1,29787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823442,347572.00
04/04/2016 22:30,2,0.000,ALERT,212.61,302.07,59.996,1459823404,"201051344000458","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,356565.3,356565.3,25191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823444,347573.00
04/04/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1459823404,"201051344000853","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,355020.5,355020.5,24785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823445,347574.00
04/04/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1459823404,"201051344000685","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,361886.0,361886.0,29606,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823447,347575.00
04/04/2016 22:30,2,0.000,ALERT,212.83,300.87,60.002,1459823404,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,359095.4,359095.4,29612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823449,347576.00
04/04/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1459823404,"201051344001145","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,364118.2,364118.2,29469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823451,347577.00
04/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.986,1459823404,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,356107.3,356107.3,29837,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823453,347578.00
04/04/2016 22:30,2,0.000,ALERT,211.48,299.97,59.996,1459823404,"274151322000088","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,609173.9,609173.9,18413,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823455,347579.00
04/04/2016 22:30,2,0.000,ALERT,212.61,299.67,59.996,1459823404,"274151322000068","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,509078.3,509078.3,19672,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823456,347580.00
04/04/2016 22:30,2,0.000,ALERT,212.16,301.47,59.996,1459823404,"201051344001135","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,352454.9,352454.9,29798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823458,347581.00
04/04/2016 22:30,2,0.000,ALERT,212.38,302.68,59.996,1459823404,"201051344000594","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,359687.1,359687.1,25218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459823460,347582.00
04/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.991,1459823404,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,359031.3,359031.3,29791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823462,347583.00
04/04/2016 22:30,2,0.000,ALERT,211.70,300.27,59.991,1459823404,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,622802.4,622802.4,18439,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823463,347584.00
04/04/2016 22:30,2,0.000,ALERT,213.06,301.77,60.012,1459823404,"201051344000867","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,348160.8,348160.8,25222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823465,347585.00
04/04/2016 22:30,2,0.000,ALERT,212.38,301.17,59.996,1459823404,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,357985.2,357985.2,29667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823467,347586.00
04/04/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1459823404,"201051344000900","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,363395.8,363395.8,24622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823469,347587.00
04/04/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1459823404,"201051344000648","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,355918.9,355918.9,24921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823471,347588.00
04/04/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1459823404,"201051344000569","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,364708.8,364708.8,24556,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823473,347589.00
04/04/2016 22:30,2,0.000,ALERT,212.61,302.37,59.991,1459823404,"201051344000983","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,356288.7,356288.7,25026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823474,347590.00
04/04/2016 22:30,2,0.000,ALERT,212.83,302.07,59.991,1459823404,"201051344001158","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,351385.4,351385.4,25277,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823476,347591.00
04/04/2016 22:30,2,0.000,ALERT,213.29,302.68,59.981,1459823404,"201051344000576","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,357877.6,357877.6,24694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823478,347592.00
04/04/2016 22:30,2,0.000,ALERT,211.93,299.07,60.007,1459823404,"274151322000087","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,597123.5,597123.5,18508,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459823480,347593.00
04/04/2016 22:45,2,0.000,ALERT,213.06,302.68,59.981,1459824303,"201051344000645","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,357394.7,357394.7,24838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824305,347594.00
04/04/2016 22:45,2,0.000,ALERT,212.16,300.57,60.002,1459824303,"274151322000085","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,625692.8,625692.8,18452,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824306,347595.00
04/04/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1459824303,"201051344000633","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,348370.6,348370.6,25291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824308,347596.00
04/04/2016 22:45,2,0.000,ALERT,213.06,302.98,60.002,1459824303,"201051344000469","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,349535.6,349535.6,25245,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824310,347597.00
04/04/2016 22:45,2,0.000,ALERT,212.38,301.47,59.954,1459824303,"201051344000646","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,354100.7,354100.7,29800,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824312,347598.00
04/04/2016 22:45,2,0.000,ALERT,211.93,301.17,59.986,1459824303,"274151322000052","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,634372.2,634372.2,18672,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824314,347599.00
04/04/2016 22:45,2,0.000,ALERT,212.61,301.47,60.002,1459824303,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,359725.0,359725.0,29810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824315,347600.00
04/04/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1459824303,"201051344001230","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,358011.5,358011.5,29597,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824317,347601.00
04/04/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1459824303,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,351626.1,351626.1,29776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824319,347602.00
04/04/2016 22:45,2,0.000,ALERT,212.16,301.47,59.996,1459824303,"201051344000955","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,362817.9,362817.9,29712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824321,347603.00
04/04/2016 22:45,2,0.000,ALERT,212.16,299.97,59.970,1459824303,"274151322000094","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,509121.2,509121.2,19478,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824323,347604.00
04/04/2016 22:45,2,0.000,ALERT,212.83,303.28,59.996,1459824303,"201051344000579","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,362876.9,362876.9,5318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824325,347605.00
04/04/2016 22:45,2,0.000,ALERT,212.38,302.07,60.002,1459824303,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,360114.8,360114.8,29739,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824326,347606.00
04/04/2016 22:45,2,0.000,ALERT,212.83,301.77,60.002,1459824303,"201051344000438","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,362282.4,362282.4,29736,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824328,347607.00
04/04/2016 22:45,2,0.000,ALERT,213.06,301.17,60.007,1459824303,"201051344000417","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,355626.5,355626.5,29889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824330,347608.00
04/04/2016 22:45,2,0.000,ALERT,212.16,300.87,59.996,1459824303,"274151322000083","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,628770.5,628770.5,18721,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824333,347609.00
04/04/2016 22:45,2,0.000,ALERT,212.83,300.87,59.996,1459824303,"274151322000076","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,668986.2,668986.2,18730,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824334,347610.00
04/04/2016 22:45,2,0.000,ALERT,213.06,303.88,60.028,1459824303,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,348818.7,348818.7,24978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824336,347611.00
04/04/2016 22:45,2,0.000,ALERT,212.16,301.77,59.991,1459824303,"274151322000095","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,662117.5,662117.5,18625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824338,347612.00
04/04/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1459824303,"201051344000988","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,346117.1,346117.1,25268,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824340,347613.00
04/04/2016 22:45,2,0.000,ALERT,212.61,300.87,60.007,1459824303,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,359788.1,359788.1,29789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824342,347614.00
04/04/2016 22:45,2,0.000,ALERT,212.83,302.98,60.002,1459824303,"201051344000458","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,356565.3,356565.3,25193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824344,347615.00
04/04/2016 22:45,2,0.000,ALERT,213.51,302.98,59.996,1459824303,"201051344000853","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,355020.5,355020.5,24787,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824345,347616.00
04/04/2016 22:45,2,0.000,ALERT,213.06,301.77,60.002,1459824303,"201051344000685","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,361886.0,361886.0,29608,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824347,347617.00
04/04/2016 22:45,2,0.000,ALERT,212.83,301.17,59.996,1459824303,"201051344000917","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,359095.4,359095.4,29614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824349,347618.00
04/04/2016 22:45,2,0.000,ALERT,213.06,302.07,60.012,1459824303,"201051344001145","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,364118.2,364118.2,29471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824351,347619.00
04/04/2016 22:45,2,0.000,ALERT,212.83,301.17,59.996,1459824303,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,356107.3,356107.3,29839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824353,347620.00
04/04/2016 22:45,2,0.000,ALERT,211.70,300.57,60.002,1459824303,"274151322000088","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,609173.9,609173.9,18415,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824354,347621.00
04/04/2016 22:45,2,0.000,ALERT,213.06,300.27,60.007,1459824303,"274151322000068","219011344069620",0.00,-5.50,0,298.17,301.17,0.0,0.0,0.000,509078.3,509078.3,19674,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824356,347622.00
04/04/2016 22:45,2,0.000,ALERT,212.38,301.77,60.002,1459824303,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,352454.9,352454.9,29800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824358,347623.00
04/04/2016 22:45,2,0.000,ALERT,212.38,303.28,60.002,1459824303,"201051344000594","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,359687.1,359687.1,25220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824360,347624.00
04/04/2016 22:45,2,0.000,ALERT,212.61,301.17,60.007,1459824303,"201051344001203","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,359031.3,359031.3,29793,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824362,347625.00
04/04/2016 22:45,2,0.000,ALERT,212.16,301.17,60.002,1459824303,"274151322000054","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,622802.4,622802.4,18441,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824363,347626.00
04/04/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1459824303,"201051344000867","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,348160.8,348160.8,25224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824365,347627.00
04/04/2016 22:45,2,0.000,ALERT,212.83,301.77,60.002,1459824303,"201051344001093","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,357985.2,357985.2,29669,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824367,347628.00
04/04/2016 22:45,2,0.000,ALERT,212.83,302.98,60.028,1459824303,"201051344000900","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,363395.8,363395.8,24624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824369,347629.00
04/04/2016 22:45,2,0.000,ALERT,213.06,302.07,60.039,1459824303,"201051344000648","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,355918.9,355918.9,24923,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459824371,347630.00
04/04/2016 22:45,2,0.000,ALERT,213.06,303.28,60.007,1459824303,"201051344000569","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,364708.8,364708.8,24558,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824372,347631.00
04/04/2016 22:45,2,0.000,ALERT,213.06,302.98,59.965,1459824303,"201051344000983","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,356288.7,356288.7,25028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824374,347632.00
04/04/2016 22:45,2,0.000,ALERT,213.06,302.68,60.012,1459824303,"201051344001158","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,351385.4,351385.4,25279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824376,347633.00
04/04/2016 22:45,2,0.000,ALERT,213.51,303.28,60.034,1459824303,"201051344000576","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,357877.6,357877.6,24696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824378,347634.00
04/04/2016 22:45,2,0.000,ALERT,212.38,299.97,59.991,1459824303,"274151322000087","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,597123.5,597123.5,18510,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459824380,347635.00
04/04/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1459825203,"201051344000645","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,357394.7,357394.7,24840,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825205,347636.00
04/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1459825203,"274151322000085","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,625692.8,625692.8,18454,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825207,347637.00
04/04/2016 23:00,2,0.000,ALERT,213.96,302.98,59.996,1459825203,"201051344000633","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,348370.6,348370.6,25293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825209,347638.00
04/04/2016 23:00,2,0.000,ALERT,213.29,303.28,60.034,1459825203,"201051344000469","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,349535.6,349535.6,25247,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825211,347639.00
04/04/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1459825203,"201051344000646","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,354100.7,354100.7,29802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825213,347640.00
04/04/2016 23:00,2,0.000,ALERT,212.38,301.77,59.991,1459825203,"274151322000052","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,634372.2,634372.2,18674,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825214,347641.00
04/04/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1459825203,"201051344000585","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,359725.0,359725.0,29812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825216,347642.00
04/04/2016 23:00,2,0.000,ALERT,213.06,302.98,59.981,1459825203,"201051344001230","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,358011.5,358011.5,29599,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825218,347643.00
04/04/2016 23:00,2,0.000,ALERT,213.51,302.98,59.986,1459825203,"201051344000582","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,351626.1,351626.1,29778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825220,347644.00
04/04/2016 23:00,2,0.000,ALERT,212.83,302.37,60.002,1459825203,"201051344000955","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,362817.9,362817.9,29714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825221,347645.00
04/04/2016 23:00,2,0.000,ALERT,212.38,300.87,60.018,1459825203,"274151322000094","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,509121.2,509121.2,19480,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825223,347646.00
04/04/2016 23:00,2,0.000,ALERT,213.29,303.88,59.996,1459825203,"201051344000579","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,362876.9,362876.9,5320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825225,347647.00
04/04/2016 23:00,2,0.000,ALERT,213.06,302.98,60.007,1459825203,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,360114.8,360114.8,29741,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825227,347648.00
04/04/2016 23:00,2,0.000,ALERT,213.29,302.37,59.991,1459825203,"201051344000438","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,362282.4,362282.4,29738,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825229,347649.00
04/04/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1459825203,"201051344000417","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,355626.5,355626.5,29891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825230,347650.00
04/04/2016 23:00,2,0.000,ALERT,212.83,301.77,60.012,1459825203,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,628770.5,628770.5,18723,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825232,347651.00
04/04/2016 23:00,2,0.000,ALERT,213.06,301.47,59.991,1459825203,"274151322000076","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,668986.2,668986.2,18732,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825234,347652.00
04/04/2016 23:00,2,0.000,ALERT,213.06,303.88,60.002,1459825203,"201051344000868","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,348818.7,348818.7,24980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825236,347653.00
