ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/04/2016 23:00,2,0.000,ALERT,212.38,302.37,59.996,1459825203,"274151322000095","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,662117.5,662117.5,18627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825238,347654.00
04/04/2016 23:00,2,0.000,ALERT,212.38,302.07,60.002,1459825203,"201051344000988","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,346117.1,346117.1,25270,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825240,347655.00
04/04/2016 23:00,2,0.000,ALERT,213.06,301.77,59.996,1459825203,"201051344001025","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,359788.1,359788.1,29791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825241,347656.00
04/04/2016 23:00,2,0.000,ALERT,213.06,303.28,59.959,1459825203,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,356565.3,356565.3,25195,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825243,347657.00
04/04/2016 23:00,2,0.000,ALERT,213.74,302.68,59.991,1459825203,"201051344000853","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,355020.5,355020.5,24789,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825245,347658.00
04/04/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1459825203,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,361886.0,361886.0,29610,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825247,347659.00
04/04/2016 23:00,2,0.000,ALERT,213.29,301.77,59.986,1459825203,"201051344000917","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,359095.4,359095.4,29616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825249,347660.00
04/04/2016 23:00,2,0.000,ALERT,213.29,302.37,60.034,1459825203,"201051344001145","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,364118.2,364118.2,29473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825250,347661.00
04/04/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1459825203,"201051344000651","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,356107.3,356107.3,29841,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825252,347662.00
04/04/2016 23:00,2,0.000,ALERT,211.93,300.57,59.986,1459825203,"274151322000088","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,609173.9,609173.9,18417,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825254,347663.00
04/04/2016 23:00,2,0.000,ALERT,213.06,300.57,59.970,1459825203,"274151322000068","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,509078.3,509078.3,19676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825256,347664.00
04/04/2016 23:00,2,0.000,ALERT,212.83,302.37,60.028,1459825203,"201051344001135","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,352454.9,352454.9,29802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825257,347665.00
04/04/2016 23:00,2,0.000,ALERT,212.61,303.58,60.007,1459825203,"201051344000594","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,359687.1,359687.1,25222,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825259,347666.00
04/04/2016 23:00,2,0.000,ALERT,213.06,301.77,60.007,1459825203,"201051344001203","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,359031.3,359031.3,29795,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825261,347667.00
04/04/2016 23:00,2,0.000,ALERT,212.16,301.17,60.002,1459825203,"274151322000054","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,622802.4,622802.4,18443,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825263,347668.00
04/04/2016 23:00,2,0.000,ALERT,213.29,302.68,59.996,1459825203,"201051344000867","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,348160.8,348160.8,25226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825265,347669.00
04/04/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1459825203,"201051344001093","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,357985.2,357985.2,29671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825266,347670.00
04/04/2016 23:00,2,0.000,ALERT,213.06,303.28,59.996,1459825203,"201051344000900","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,363395.8,363395.8,24626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825268,347671.00
04/04/2016 23:00,2,0.000,ALERT,213.29,302.37,60.023,1459825203,"201051344000648","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,355918.9,355918.9,24925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825270,347672.00
04/04/2016 23:00,2,0.000,ALERT,213.06,303.58,59.991,1459825203,"201051344000569","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,364708.8,364708.8,24560,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825272,347673.00
04/04/2016 23:00,2,0.000,ALERT,213.06,303.28,59.975,1459825203,"201051344000983","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,356288.7,356288.7,25030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825274,347674.00
04/04/2016 23:00,2,0.000,ALERT,213.29,303.28,59.986,1459825203,"201051344001158","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,351385.4,351385.4,25281,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825275,347675.00
04/04/2016 23:00,2,0.000,ALERT,213.51,303.28,59.991,1459825203,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,357877.6,357877.6,24698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459825277,347676.00
04/04/2016 23:00,2,0.000,ALERT,212.38,300.27,59.991,1459825203,"274151322000087","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,597123.5,597123.5,18512,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459825279,347677.00
04/04/2016 23:15,2,0.000,ALERT,213.74,303.88,59.975,1459826103,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,357394.7,357394.7,24842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826105,347678.00
04/04/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1459826103,"274151322000085","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,625692.8,625692.8,18456,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826107,347679.00
04/04/2016 23:15,2,0.000,ALERT,213.96,303.28,59.954,1459826103,"201051344000633","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,348370.6,348370.6,25295,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826109,347680.00
04/04/2016 23:15,2,0.000,ALERT,213.51,303.88,60.012,1459826103,"201051344000469","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,349535.6,349535.6,25249,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826111,347681.00
04/04/2016 23:15,2,0.000,ALERT,213.06,302.37,59.965,1459826103,"201051344000646","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,354100.7,354100.7,29804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826113,347682.00
04/04/2016 23:15,2,0.000,ALERT,212.38,302.07,59.970,1459826103,"274151322000052","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,634372.2,634372.2,18676,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826114,347683.00
04/04/2016 23:15,2,0.000,ALERT,213.29,302.68,59.970,1459826103,"201051344000585","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,359725.0,359725.0,29814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826116,347684.00
04/04/2016 23:15,2,0.000,ALERT,213.06,302.98,59.970,1459826103,"201051344001230","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,358011.5,358011.5,29601,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826118,347685.00
04/04/2016 23:15,2,0.000,ALERT,213.51,303.28,59.928,1459826103,"201051344000582","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,351626.1,351626.1,29780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826120,347686.00
04/04/2016 23:15,2,0.000,ALERT,212.61,302.07,59.981,1459826103,"201051344000955","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,362817.9,362817.9,29716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826122,347687.00
04/04/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1459826103,"274151322000094","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,509121.2,509121.2,19482,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826123,347688.00
04/04/2016 23:15,2,0.000,ALERT,213.51,304.18,60.023,1459826103,"201051344000579","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,362876.9,362876.9,5322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826125,347689.00
04/04/2016 23:15,2,0.000,ALERT,213.06,302.68,59.970,1459826103,"201051344000890","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,360114.8,360114.8,29743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826127,347690.00
04/04/2016 23:15,2,0.000,ALERT,213.29,302.07,60.012,1459826103,"201051344000438","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,362282.4,362282.4,29740,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826129,347691.00
04/04/2016 23:15,2,0.000,ALERT,213.06,301.47,60.007,1459826103,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,355626.5,355626.5,29893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826131,347692.00
04/04/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1459826103,"274151322000083","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,628770.5,628770.5,18725,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826132,347693.00
04/04/2016 23:15,2,0.000,ALERT,213.29,301.77,59.959,1459826103,"274151322000076","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,668986.2,668986.2,18734,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826134,347694.00
04/04/2016 23:15,2,0.000,ALERT,213.51,304.48,59.975,1459826103,"201051344000868","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,348818.7,348818.7,24982,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826136,347695.00
04/04/2016 23:15,2,0.000,ALERT,212.83,303.28,59.965,1459826103,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,662117.5,662117.5,18629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826138,347696.00
04/04/2016 23:15,2,0.000,ALERT,213.06,303.28,59.970,1459826103,"201051344000988","219011344069620",0.00,-6.00,0,298.47,305.38,0.0,0.0,0.000,346117.1,346117.1,25272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826140,347697.00
04/04/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1459826103,"201051344001025","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,359788.1,359788.1,29793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826142,347698.00
04/04/2016 23:15,2,0.000,ALERT,213.29,303.88,59.975,1459826103,"201051344000458","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,356565.3,356565.3,25197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826143,347699.00
04/04/2016 23:15,2,0.000,ALERT,213.96,303.88,59.970,1459826103,"201051344000853","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,355020.5,355020.5,24791,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826145,347700.00
04/04/2016 23:15,2,0.000,ALERT,213.51,302.37,59.928,1459826103,"201051344000685","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,361886.0,361886.0,29612,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826147,347701.00
04/04/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1459826103,"201051344000917","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,359095.4,359095.4,29618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826149,347702.00
04/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.959,1459826103,"201051344001145","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,364118.2,364118.2,29475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826151,347703.00
04/04/2016 23:15,2,0.000,ALERT,213.06,301.47,59.965,1459826103,"201051344000651","219011344069620",0.00,-8.50,0,299.97,303.28,0.0,0.0,0.000,356107.3,356107.3,29843,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826153,347704.00
04/04/2016 23:15,2,0.000,ALERT,212.38,302.37,59.970,1459826103,"274151322000088","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,609173.9,609173.9,18419,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826154,347705.00
04/04/2016 23:15,2,0.000,ALERT,213.29,301.47,59.959,1459826103,"274151322000068","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,509078.3,509078.3,19678,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826156,347706.00
04/04/2016 23:15,2,0.000,ALERT,212.61,302.07,60.002,1459826103,"201051344001135","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,352454.9,352454.9,29804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826158,347707.00
04/04/2016 23:15,2,0.000,ALERT,212.83,304.18,59.938,1459826103,"201051344000594","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,359687.1,359687.1,25224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826160,347708.00
04/04/2016 23:15,2,0.000,ALERT,212.83,302.07,59.965,1459826103,"201051344001203","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,359031.3,359031.3,29797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826161,347709.00
04/04/2016 23:15,2,0.000,ALERT,212.61,302.68,59.938,1459826103,"274151322000054","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,622802.4,622802.4,18445,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826163,347710.00
04/04/2016 23:15,2,0.000,ALERT,213.74,303.28,59.922,1459826103,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,348160.8,348160.8,25228,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826165,347711.00
04/04/2016 23:15,2,0.000,ALERT,213.06,303.88,59.981,1459826103,"201051344000900","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,363395.8,363395.8,24628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826168,347712.00
04/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.970,1459826103,"201051344000648","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,355918.9,355918.9,24927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826170,347713.00
04/04/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1459826103,"201051344000569","219011344069620",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,364708.8,364708.8,24562,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826172,347714.00
04/04/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1459826103,"201051344000983","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,356288.7,356288.7,25032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826174,347715.00
04/04/2016 23:15,2,0.000,ALERT,213.51,303.58,60.002,1459826103,"201051344001158","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,351385.4,351385.4,25283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826175,347716.00
04/04/2016 23:15,2,0.000,ALERT,213.74,304.18,59.970,1459826103,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,357877.6,357877.6,24700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459826177,347717.00
04/04/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1459826103,"274151322000087","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,597123.5,597123.5,18514,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826179,347718.00
04/04/2016 23:15,2,0.000,ALERT,213.06,302.37,59.970,1459826103,"201051344001093","219011344069620",0.00,-5.50,0,300.57,303.58,0.0,0.0,0.000,357985.2,357985.2,29673,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459826181,347719.00
04/04/2016 23:30,2,0.000,ALERT,213.96,303.58,59.991,1459827004,"201051344000645","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,357394.7,357394.7,24844,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827006,347720.00
04/04/2016 23:30,2,0.000,ALERT,213.06,302.07,59.981,1459827004,"274151322000085","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,625692.8,625692.8,18458,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827007,347721.00
04/04/2016 23:30,2,0.000,ALERT,214.19,303.58,59.981,1459827004,"201051344000633","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,348370.6,348370.6,25297,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827009,347722.00
04/04/2016 23:30,2,0.000,ALERT,213.74,303.88,59.986,1459827004,"201051344000469","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,349535.6,349535.6,25251,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827011,347723.00
04/04/2016 23:30,2,0.000,ALERT,213.06,302.98,59.986,1459827004,"201051344000646","219011344069620",0.00,-8.00,0,300.27,306.58,0.0,0.0,0.000,354100.7,354100.7,29806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827013,347724.00
04/04/2016 23:30,2,0.000,ALERT,212.61,302.37,59.975,1459827004,"274151322000052","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,634372.2,634372.2,18678,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827015,347725.00
04/04/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1459827004,"201051344000585","219011344069620",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,359725.0,359725.0,29816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827016,347726.00
04/04/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1459827004,"201051344001230","219011344069620",0.00,-7.00,0,300.57,306.88,0.0,0.0,0.000,358011.5,358011.5,29603,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827018,347727.00
04/04/2016 23:30,2,0.000,ALERT,213.74,303.88,59.975,1459827004,"201051344000582","219011344069620",0.00,-8.00,0,301.47,307.18,0.0,0.0,0.000,351626.1,351626.1,29782,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827020,347728.00
04/04/2016 23:30,2,0.000,ALERT,212.83,302.98,59.981,1459827004,"201051344000955","219011344069620",0.00,-7.00,0,300.27,306.28,0.0,0.0,0.000,362817.9,362817.9,29718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827022,347729.00
04/04/2016 23:30,2,0.000,ALERT,213.06,301.47,59.970,1459827004,"274151322000094","219011344069620",0.00,-8.50,0,299.97,303.28,0.0,0.0,0.000,509121.2,509121.2,19484,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827023,347730.00
04/04/2016 23:30,2,0.000,ALERT,213.74,304.48,59.975,1459827004,"201051344000579","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,362876.9,362876.9,5324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827025,347731.00
04/04/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1459827004,"201051344000890","219011344069620",0.00,-7.00,0,301.17,306.88,0.0,0.0,0.000,360114.8,360114.8,29745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827027,347732.00
04/04/2016 23:30,2,0.000,ALERT,213.29,302.68,59.975,1459827004,"201051344000438","219011344069620",0.00,-8.00,0,300.57,306.58,0.0,0.0,0.000,362282.4,362282.4,29742,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827029,347733.00
04/04/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1459827004,"201051344000417","219011344069620",0.00,-8.00,0,299.37,305.98,0.0,0.0,0.000,355626.5,355626.5,29895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827031,347734.00
04/04/2016 23:30,2,0.000,ALERT,213.06,302.37,59.970,1459827004,"274151322000083","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,628770.5,628770.5,18727,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827032,347735.00
04/04/2016 23:30,2,0.000,ALERT,213.51,302.37,59.975,1459827004,"274151322000076","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,668986.2,668986.2,18736,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827034,347736.00
04/04/2016 23:30,2,0.000,ALERT,213.51,304.48,59.975,1459827004,"201051344000868","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,348818.7,348818.7,24984,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827036,347737.00
04/04/2016 23:30,2,0.000,ALERT,212.83,302.98,59.996,1459827004,"274151322000095","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,662117.5,662117.5,18631,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827038,347738.00
04/04/2016 23:30,2,0.000,ALERT,213.29,303.58,59.975,1459827004,"201051344000988","219011344069620",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,346117.1,346117.1,25274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827040,347739.00
04/04/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1459827004,"201051344001025","219011344069620",0.00,-8.00,0,299.67,306.28,0.0,0.0,0.000,359788.1,359788.1,29795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827042,347740.00
04/04/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1459827004,"201051344000458","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,356565.3,356565.3,25199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827044,347741.00
04/04/2016 23:30,2,0.000,ALERT,214.19,303.58,59.981,1459827004,"201051344000853","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,355020.5,355020.5,24793,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827045,347742.00
04/04/2016 23:30,2,0.000,ALERT,213.51,303.28,59.949,1459827004,"201051344000685","219011344069620",0.00,-7.00,0,300.27,306.58,0.0,0.0,0.000,361886.0,361886.0,29614,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827047,347743.00
04/04/2016 23:30,2,0.000,ALERT,213.51,302.68,59.970,1459827004,"201051344000917","219011344069620",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,359095.4,359095.4,29620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827049,347744.00
04/04/2016 23:30,2,0.000,ALERT,213.51,302.98,59.975,1459827004,"201051344001145","219011344069620",0.00,-8.00,0,300.87,306.88,0.0,0.0,0.000,364118.2,364118.2,29477,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827051,347745.00
04/04/2016 23:30,2,0.000,ALERT,213.29,302.37,59.965,1459827004,"201051344000651","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,356107.3,356107.3,29845,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827053,347746.00
04/04/2016 23:30,2,0.000,ALERT,212.61,302.07,59.959,1459827004,"274151322000088","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,609173.9,609173.9,18421,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827054,347747.00
04/04/2016 23:30,2,0.000,ALERT,213.51,301.47,59.975,1459827004,"274151322000068","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,509078.3,509078.3,19680,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827056,347748.00
04/04/2016 23:30,2,0.000,ALERT,213.06,303.28,59.970,1459827004,"201051344001135","219011344069620",0.00,-7.00,0,300.27,306.28,0.0,0.0,0.000,352454.9,352454.9,29806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827058,347749.00
04/04/2016 23:30,2,0.000,ALERT,213.29,304.18,59.991,1459827004,"201051344000594","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,359687.1,359687.1,25226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827060,347750.00
04/04/2016 23:30,2,0.000,ALERT,213.29,302.68,59.970,1459827004,"201051344001203","219011344069620",0.00,-8.00,0,300.27,307.18,0.0,0.0,0.000,359031.3,359031.3,29799,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827062,347751.00
04/04/2016 23:30,2,0.000,ALERT,212.61,302.07,59.986,1459827004,"274151322000054","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,622802.4,622802.4,18447,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827063,347752.00
04/04/2016 23:30,2,0.000,ALERT,213.74,303.28,59.975,1459827004,"201051344000867","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,348160.8,348160.8,25230,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827065,347753.00
04/04/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1459827004,"201051344001093","219011344069620",0.00,-6.00,0,300.27,306.28,0.0,0.0,0.000,357985.2,357985.2,29675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827067,347754.00
04/04/2016 23:30,2,0.000,ALERT,213.29,303.58,59.975,1459827004,"201051344000900","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,363395.8,363395.8,24630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827069,347755.00
04/04/2016 23:30,2,0.000,ALERT,213.51,302.98,59.981,1459827004,"201051344000648","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,355918.9,355918.9,24929,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827071,347756.00
04/04/2016 23:30,2,0.000,ALERT,213.51,304.18,59.986,1459827004,"201051344000569","219011344069620",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,364708.8,364708.8,24564,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827073,347757.00
04/04/2016 23:30,2,0.000,ALERT,213.51,303.88,60.007,1459827004,"201051344000983","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,356288.7,356288.7,25034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827074,347758.00
04/04/2016 23:30,2,0.000,ALERT,213.74,302.98,59.981,1459827004,"201051344001158","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,351385.4,351385.4,25285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827076,347759.00
04/04/2016 23:30,2,0.000,ALERT,213.96,304.18,59.981,1459827004,"201051344000576","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,357877.6,357877.6,24702,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827078,347760.00
04/04/2016 23:30,2,0.000,ALERT,213.06,300.87,59.986,1459827004,"274151322000087","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,597123.5,597123.5,18516,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827080,347761.00
04/04/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1459827903,"201051344000645","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,357394.7,357394.7,24846,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827905,347762.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.07,59.938,1459827903,"274151322000085","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,625692.8,625692.8,18460,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827907,347763.00
04/04/2016 23:45,2,0.000,ALERT,214.19,302.98,60.007,1459827903,"201051344000633","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,348370.6,348370.6,25299,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827908,347764.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1459827903,"201051344000469","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,349535.6,349535.6,25253,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827910,347765.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1459827903,"201051344000646","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,354100.7,354100.7,29808,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827912,347766.00
04/04/2016 23:45,2,0.000,ALERT,212.83,302.68,59.965,1459827903,"274151322000052","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,634372.2,634372.2,18680,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827914,347767.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.975,1459827903,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,359725.0,359725.0,29818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827916,347768.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1459827903,"201051344001230","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,358011.5,358011.5,29605,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827917,347769.00
04/04/2016 23:45,2,0.000,ALERT,213.74,303.88,59.965,1459827903,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,351626.1,351626.1,29784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827919,347770.00
04/04/2016 23:45,2,0.000,ALERT,212.83,302.68,59.975,1459827903,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,362817.9,362817.9,29720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827921,347771.00
04/04/2016 23:45,2,0.000,ALERT,213.06,301.77,59.996,1459827903,"274151322000094","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,509121.2,509121.2,19486,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827923,347772.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1459827903,"201051344000579","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,362876.9,362876.9,5326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827925,347773.00
04/04/2016 23:45,2,0.000,ALERT,213.06,303.28,59.975,1459827903,"201051344000890","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,360114.8,360114.8,29747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827926,347774.00
04/04/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1459827903,"201051344000438","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,362282.4,362282.4,29744,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827928,347775.00
04/04/2016 23:45,2,0.000,ALERT,213.51,302.37,59.949,1459827903,"201051344000417","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,355626.5,355626.5,29897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827930,347776.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.68,59.970,1459827903,"274151322000083","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,628770.5,628770.5,18729,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827932,347777.00
04/04/2016 23:45,2,0.000,ALERT,213.74,302.07,59.996,1459827903,"274151322000076","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,668986.2,668986.2,18738,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827933,347778.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.88,59.981,1459827903,"201051344000868","219011344069620",0.00,-7.00,0,302.68,305.98,0.0,0.0,0.000,348818.7,348818.7,24986,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827935,347779.00
04/04/2016 23:45,2,0.000,ALERT,213.06,303.28,59.975,1459827903,"274151322000095","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,662117.5,662117.5,18633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827937,347780.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1459827903,"201051344000988","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,346117.1,346117.1,25276,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827939,347781.00
04/04/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1459827903,"201051344001025","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,359788.1,359788.1,29797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827941,347782.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1459827903,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,356565.3,356565.3,25201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827943,347783.00
04/04/2016 23:45,2,0.000,ALERT,213.96,302.98,59.996,1459827903,"201051344000853","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,355020.5,355020.5,24795,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827944,347784.00
04/04/2016 23:45,2,0.000,ALERT,213.74,302.68,59.965,1459827903,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,361886.0,361886.0,29616,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827946,347785.00
04/04/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1459827903,"201051344000917","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,359095.4,359095.4,29622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827948,347786.00
04/04/2016 23:45,2,0.000,ALERT,213.74,302.98,59.981,1459827903,"201051344001145","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,364118.2,364118.2,29479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827950,347787.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1459827903,"201051344000651","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,356107.3,356107.3,29847,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827952,347788.00
04/04/2016 23:45,2,0.000,ALERT,212.61,301.47,59.959,1459827903,"274151322000088","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,609173.9,609173.9,18423,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827953,347789.00
04/04/2016 23:45,2,0.000,ALERT,213.96,301.47,59.965,1459827903,"274151322000068","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,509078.3,509078.3,19682,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827955,347790.00
04/04/2016 23:45,2,0.000,ALERT,212.83,302.68,59.954,1459827903,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,352454.9,352454.9,29808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827957,347791.00
04/04/2016 23:45,2,0.000,ALERT,213.06,303.58,59.975,1459827903,"201051344000594","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,359687.1,359687.1,25228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827959,347792.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.37,59.965,1459827903,"201051344001203","219011344069620",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,359031.3,359031.3,29801,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827961,347793.00
04/04/2016 23:45,2,0.000,ALERT,213.06,302.68,59.970,1459827903,"274151322000054","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,622802.4,622802.4,18449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827963,347794.00
04/04/2016 23:45,2,0.000,ALERT,213.74,302.68,59.928,1459827903,"201051344000867","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,348160.8,348160.8,25232,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827964,347795.00
04/04/2016 23:45,2,0.000,ALERT,213.06,302.37,59.965,1459827903,"201051344001093","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,357985.2,357985.2,29677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827966,347796.00
04/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.975,1459827903,"201051344000900","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,363395.8,363395.8,24632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827968,347797.00
04/04/2016 23:45,2,0.000,ALERT,213.74,302.68,59.975,1459827903,"201051344000648","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,355918.9,355918.9,24931,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827970,347798.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1459827903,"201051344000569","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,364708.8,364708.8,24566,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827972,347799.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1459827903,"201051344000983","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,356288.7,356288.7,25036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827974,347800.00
04/04/2016 23:45,2,0.000,ALERT,213.51,303.28,59.975,1459827903,"201051344001158","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,351385.4,351385.4,25287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459827975,347801.00
04/04/2016 23:45,2,0.000,ALERT,213.96,304.18,59.970,1459827903,"201051344000576","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,357877.6,357877.6,24704,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827977,347802.00
04/04/2016 23:45,2,0.000,ALERT,213.06,301.17,59.986,1459827903,"274151322000087","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,597123.5,597123.5,18518,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459827979,347803.00
